Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,8,45,30.0,258.5,3.05,12.95,279.0,243.78,194.32
2018,5,14,9,0,41.0,291.0,3.1,13.4,320.0,280.98,223.19
2018,5,14,9,15,137.0,307.0,3.2,13.85,412.5,350.76,278.19
2018,5,14,9,30,233.0,323.0,3.3,14.3,505.0,431.15,340.96
2018,5,14,9,45,390.5,291.5,3.4,14.7,612.0,520.83,411.45
2018,5,14,10,0,548.0,260.0,3.5,15.1,719.0,624.19,491.12
2018,5,14,10,15,683.5,211.0,3.65,15.45,802.0,707.21,554.78
2018,5,14,10,30,819.0,162.0,3.8,15.8,885.0,797.2,621.63
2018,5,14,10,45,856.0,147.5,3.95,16.1,918.0,843.25,653.3
2018,5,14,11,0,893.0,133.0,4.1,16.4,951.0,892.55,687.31
2018,5,14,11,15,896.0,133.5,4.25,16.55,963.5,925.2,709.79
2018,5,14,11,30,899.0,134.0,4.4,16.7,976.0,955.11,730.7
2018,5,14,11,45,900.5,134.0,4.5,16.85,981.0,980.24,748.11
2018,5,14,12,0,902.0,134.0,4.6,17.0,986.0,1002.31,763.49
2018,5,14,12,15,900.0,134.5,4.7,17.0,982.5,1018.27,775.23
2018,5,14,12,30,898.0,135.0,4.8,17.0,979.0,1030.88,784.82
2018,5,14,12,45,894.5,135.0,4.9,17.0,968.0,1038.08,790.84
2018,5,14,13,0,891.0,135.0,5.0,17.0,957.0,1041.79,794.62
2018,5,14,13,15,888.5,133.5,5.05,16.85,940.0,1041.5,795.82
2018,5,14,13,30,886.0,132.0,5.1,16.7,923.0,1037.7,794.75
2018,5,14,13,45,881.0,130.5,5.2,16.55,899.0,1027.91,790.06
2018,5,14,14,0,876.0,129.0,5.3,16.4,875.0,1014.74,783.1
2018,5,14,14,15,868.5,126.5,5.3,16.15,843.5,994.74,770.94
2018,5,14,14,30,861.0,124.0,5.3,15.9,812.0,971.61,756.62
2018,5,14,14,45,851.5,121.5,5.3,15.65,775.0,951.51,744.49
2018,5,14,15,0,842.0,119.0,5.3,15.4,738.0,920.46,724.46
2018,5,14,15,15,828.0,116.5,5.3,15.4,696.0,882.8,698.88
2018,5,14,15,30,814.0,114.0,5.3,15.4,654.0,843.02,671.58
2018,5,14,15,45,797.5,110.0,5.25,14.7,607.5,797.6,641.32
2018,5,14,16,0,781.0,106.0,5.2,14.0,561.0,750.75,609.49
2018,5,14,16,15,759.5,102.0,5.15,13.55,512.5,698.96,572.75
2018,5,14,16,30,738.0,98.0,5.1,13.1,464.0,649.33,536.73
2018,5,14,16,45,708.0,93.0,5.0,12.6,413.0,590.18,490.83
2018,5,14,17,0,678.0,88.0,4.9,12.1,362.0,532.02,444.45
2018,5,14,17,15,635.0,82.0,4.8,11.55,310.5,466.69,390.86
2018,5,14,17,30,592.0,76.0,4.7,11.0,259.0,404.35,338.05
2018,5,14,17,45,531.0,68.5,4.55,10.45,210.0,335.43,278.13
2018,5,14,18,0,470.0,61.0,4.4,9.9,161.0,272.14,221.47
2018,5,14,18,15,377.0,51.0,4.2,9.45,117.5,201.12,157.96
2018,5,14,18,30,284.0,41.0,4.0,9.0,74.0,140.28,103.04
2018,5,14,18,45,171.5,27.0,3.8,8.6,44.0,78.38,38.12
2018,5,14,19,0,59.0,13.0,3.6,8.2,14.0,22.9,0.0
2018,5,14,19,15,29.5,6.5,3.55,8.0,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.85,6.65,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,6.8,1.0,0.95,0.0
2018,5,15,5,15,0.0,5.5,2.15,7.25,5.5,5.09,0.0
2018,5,15,5,30,0.0,10.0,2.4,7.7,10.0,9.26,2.04
2018,5,15,5,45,0.0,16.5,2.65,8.2,16.5,15.29,8.01
2018,5,15,6,0,0.0,23.0,2.9,8.7,23.0,21.32,13.7
2018,5,15,6,15,0.0,31.5,2.85,9.1,31.5,29.23,21.03
2018,5,15,6,30,0.0,40.0,2.8,9.5,40.0,37.14,28.26
2018,5,15,6,45,0.0,64.5,2.8,9.9,64.5,60.0,48.88
2018,5,15,7,0,0.0,89.0,2.8,10.3,89.0,81.5,64.76
2018,5,15,7,15,2.0,117.5,2.7,10.75,118.5,106.44,85.49
2018,5,15,7,30,4.0,146.0,2.6,11.2,148.0,131.78,106.17
2018,5,15,7,45,9.5,167.5,2.55,11.65,172.5,152.58,122.63
2018,5,15,8,0,15.0,189.0,2.5,12.1,197.0,174.2,139.63
2018,5,15,8,15,67.5,238.5,2.5,12.55,281.0,230.87,183.88
2018,5,15,8,30,120.0,288.0,2.5,13.0,365.0,294.67,233.61
2018,5,15,8,45,174.5,310.0,2.5,13.5,430.5,347.6,274.5
2018,5,15,9,0,229.0,332.0,2.5,14.0,496.0,406.57,319.85
2018,5,15,9,15,195.5,351.5,2.55,14.4,497.0,420.76,330.27
2018,5,15,9,30,162.0,371.0,2.6,14.8,498.0,431.42,337.65
2018,5,15,9,45,175.0,388.5,2.7,15.2,531.0,467.16,364.4
2018,5,15,10,0,188.0,406.0,2.8,15.6,564.0,504.0,391.54
2018,5,15,10,15,288.5,395.5,2.9,15.95,646.5,582.03,450.9
2018,5,15,10,30,389.0,385.0,3.0,16.3,729.0,667.21,514.31
2018,5,15,10,45,518.5,326.0,3.15,16.65,795.0,740.43,569.76
2018,5,15,11,0,648.0,267.0,3.3,17.0,861.0,817.93,627.66
2018,5,15,11,15,776.0,197.5,3.45,17.2,918.5,885.66,676.66
2018,5,15,11,30,904.0,128.0,3.6,17.4,976.0,953.92,723.31
2018,5,15,11,45,905.5,127.5,3.75,17.6,980.5,978.6,739.84
2018,5,15,12,0,907.0,127.0,3.9,17.8,985.0,1000.19,754.65
2018,5,15,12,15,907.5,126.0,4.05,17.85,982.5,1017.12,766.81
2018,5,15,12,30,908.0,125.0,4.2,17.9,980.0,1030.7,776.84
2018,5,15,12,45,907.0,124.0,4.35,17.95,970.0,1039.38,783.68
2018,5,15,13,0,906.0,123.0,4.5,18.0,960.0,1044.55,788.73
2018,5,15,13,15,902.0,122.0,4.6,17.9,942.0,1043.16,789.55
2018,5,15,13,30,898.0,121.0,4.7,17.8,924.0,1038.23,788.11
2018,5,15,13,45,892.0,120.0,4.8,17.65,899.5,1027.8,783.16
2018,5,15,14,0,886.0,119.0,4.9,17.5,875.0,1013.98,775.94
2018,5,15,14,15,878.0,117.5,4.95,17.2,843.5,994.35,764.77
2018,5,15,14,30,870.0,116.0,5.0,16.9,812.0,971.6,751.42
2018,5,15,14,45,859.0,114.0,5.1,16.6,774.5,942.5,733.88
2018,5,15,15,0,848.0,112.0,5.2,16.3,737.0,910.71,714.26
2018,5,15,15,15,834.0,110.0,5.2,16.3,695.0,880.83,694.4
2018,5,15,15,30,820.0,108.0,5.2,16.3,653.0,841.47,667.51
2018,5,15,15,45,789.5,108.0,5.15,15.3,602.5,788.83,632.72
2018,5,15,16,0,759.0,108.0,5.1,14.3,552.0,735.72,596.89
2018,5,15,16,15,743.5,102.0,5.05,13.75,505.5,687.13,562.78
2018,5,15,16,30,728.0,96.0,5.0,13.2,459.0,640.09,528.97
2018,5,15,16,45,704.5,90.5,4.95,12.7,410.5,585.17,486.6
2018,5,15,17,0,681.0,85.0,4.9,12.2,362.0,530.65,443.29
2018,5,15,17,15,640.5,79.0,4.75,11.7,311.0,466.65,390.62
2018,5,15,17,30,600.0,73.0,4.6,11.2,260.0,405.4,338.62
2018,5,15,17,45,542.0,66.0,4.5,10.75,211.5,338.07,280.03
2018,5,15,18,0,484.0,59.0,4.4,10.3,163.0,276.05,224.41
2018,5,15,18,15,396.0,49.5,4.2,10.0,119.5,206.58,162.04
2018,5,15,18,30,308.0,40.0,4.0,9.7,76.0,146.54,107.61
2018,5,15,18,45,192.0,26.5,3.8,9.4,45.5,83.05,43.01
2018,5,15,19,0,76.0,13.0,3.6,9.1,15.0,26.0,0.0
2018,5,15,19,15,38.0,6.5,3.45,8.9,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,16,4,45,14.0,3.5,2.05,6.8,3.5,0.0,0.0
2018,5,16,5,0,28.0,7.0,2.1,7.0,7.0,6.67,0.0
2018,5,16,5,15,134.0,21.0,2.35,7.5,32.0,16.78,0.0
2018,5,16,5,30,240.0,35.0,2.6,8.0,57.0,27.51,17.39
2018,5,16,5,45,329.0,46.0,2.85,8.5,96.5,35.38,25.9
2018,5,16,6,0,418.0,57.0,3.1,9.0,136.0,43.89,34.06
2018,5,16,6,15,446.0,68.5,3.15,9.45,176.0,51.02,40.75
2018,5,16,6,30,474.0,80.0,3.2,9.9,216.0,57.68,46.82
2018,5,16,6,45,477.5,95.5,3.2,10.35,255.5,67.12,55.19
2018,5,16,7,0,481.0,111.0,3.2,10.8,295.0,97.77,66.29
2018,5,16,7,15,548.5,114.0,3.2,11.2,352.5,137.68,88.49
2018,5,16,7,30,616.0,117.0,3.2,11.6,410.0,185.56,123.78
2018,5,16,7,45,660.0,119.5,3.15,12.05,464.5,235.86,165.95
2018,5,16,8,0,704.0,122.0,3.1,12.5,519.0,291.06,213.86
2018,5,16,8,15,689.5,136.5,3.1,12.9,553.0,341.57,259.65
2018,5,16,8,30,675.0,151.0,3.1,13.3,587.0,390.03,302.57
2018,5,16,8,45,614.5,176.0,3.15,13.7,593.5,425.0,333.79
2018,5,16,9,0,554.0,201.0,3.2,14.1,600.0,452.89,357.78
2018,5,16,9,15,609.5,199.0,3.25,14.4,659.5,513.86,406.48
2018,5,16,9,30,665.0,197.0,3.3,14.7,719.0,579.39,457.58
2018,5,16,9,45,408.0,274.0,3.35,15.0,598.5,516.71,407.5
2018,5,16,10,0,151.0,351.0,3.4,15.3,478.0,429.2,336.4
2018,5,16,10,15,115.0,376.5,3.45,15.45,475.0,435.73,340.5
2018,5,16,10,30,79.0,402.0,3.5,15.6,472.0,437.25,340.2
2018,5,16,10,45,102.5,421.0,3.55,15.75,514.0,480.11,372.69
2018,5,16,11,0,126.0,440.0,3.6,15.9,556.0,528.7,408.95
2018,5,16,11,15,238.0,390.5,3.55,16.05,613.0,592.95,459.57
2018,5,16,11,30,350.0,341.0,3.5,16.2,670.0,664.06,514.38
2018,5,16,11,45,372.0,359.0,3.45,16.3,710.0,715.42,550.78
2018,5,16,12,0,394.0,377.0,3.4,16.4,750.0,766.61,586.66
2018,5,16,12,15,410.0,361.5,3.4,16.5,749.0,778.59,595.4
2018,5,16,12,30,426.0,346.0,3.4,16.6,748.0,788.87,603.27
2018,5,16,12,45,556.0,287.0,3.45,16.7,805.5,868.44,663.37
2018,5,16,13,0,686.0,228.0,3.5,16.8,863.0,946.33,719.67
2018,5,16,13,15,667.5,235.0,3.55,16.8,843.0,939.22,714.94
2018,5,16,13,30,649.0,242.0,3.6,16.8,823.0,929.26,709.04
2018,5,16,13,45,717.5,209.0,3.7,16.8,835.5,961.97,733.04
2018,5,16,14,0,786.0,176.0,3.8,16.8,848.0,983.94,749.41
2018,5,16,14,15,717.0,199.5,3.85,16.65,795.5,938.79,719.79
2018,5,16,14,30,648.0,223.0,3.9,16.5,743.0,886.52,685.31
2018,5,16,14,45,589.0,233.5,3.95,16.35,689.5,829.37,645.54
2018,5,16,15,0,530.0,244.0,4.0,16.2,636.0,769.06,602.75
2018,5,16,15,15,631.0,193.0,4.0,16.2,633.0,795.16,626.13
2018,5,16,15,30,732.0,142.0,4.0,16.2,630.0,807.38,636.52
2018,5,16,15,45,767.5,122.0,4.1,15.7,601.5,786.22,624.29
2018,5,16,16,0,803.0,102.0,4.2,15.2,573.0,763.92,611.33
2018,5,16,16,15,782.5,97.5,4.2,14.8,523.5,711.56,575.02
2018,5,16,16,30,762.0,93.0,4.2,14.4,474.0,658.59,537.72
2018,5,16,16,45,733.0,88.0,4.2,13.95,422.5,599.12,492.92
2018,5,16,17,0,704.0,83.0,4.2,13.5,371.0,542.74,448.88
2018,5,16,17,15,665.0,77.5,4.15,13.0,319.5,479.08,397.46
2018,5,16,17,30,626.0,72.0,4.1,12.5,268.0,417.95,346.36
2018,5,16,17,45,570.0,64.5,4.05,12.0,218.5,349.63,287.66
2018,5,16,18,0,514.0,57.0,4.0,11.5,169.0,286.42,231.52
2018,5,16,18,15,427.0,48.0,3.8,10.95,124.5,216.21,168.94
2018,5,16,18,30,340.0,39.0,3.6,10.4,80.0,155.33,113.93
2018,5,16,18,45,215.5,26.0,3.35,9.85,48.0,88.91,48.42
2018,5,16,19,0,91.0,13.0,3.1,9.3,16.0,28.77,0.0
2018,5,16,19,15,45.5,6.5,3.0,9.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,17,4,45,19.0,4.0,1.65,6.35,4.0,0.0,0.0
2018,5,17,5,0,38.0,8.0,1.7,6.6,8.0,7.63,0.0
2018,5,17,5,15,144.5,21.5,2.05,7.25,33.5,17.16,0.0
2018,5,17,5,30,251.0,35.0,2.4,7.9,59.0,27.47,17.54
2018,5,17,5,45,349.0,45.0,2.7,8.55,100.0,35.6,26.13
2018,5,17,6,0,447.0,55.0,3.0,9.2,141.0,41.94,32.3
2018,5,17,6,15,511.5,62.5,3.05,9.8,188.5,45.71,35.91
2018,5,17,6,30,576.0,70.0,3.1,10.4,236.0,49.32,39.17
2018,5,17,6,45,622.0,75.0,3.15,10.95,286.5,50.69,40.28
2018,5,17,7,0,668.0,80.0,3.2,11.5,337.0,81.09,46.79
2018,5,17,7,15,700.0,85.0,3.15,12.05,388.0,129.99,75.25
2018,5,17,7,30,732.0,90.0,3.1,12.6,439.0,186.99,119.44
2018,5,17,7,45,756.0,93.5,3.05,13.1,488.5,239.97,165.04
2018,5,17,8,0,780.0,97.0,3.0,13.6,538.0,295.42,214.29
2018,5,17,8,15,790.5,103.0,3.0,14.05,582.5,350.79,263.82
2018,5,17,8,30,801.0,109.0,3.0,14.5,627.0,406.66,312.68
2018,5,17,8,45,824.5,108.0,2.95,14.95,673.0,462.4,359.92
2018,5,17,9,0,848.0,107.0,2.9,15.4,719.0,522.17,408.72
2018,5,17,9,15,860.0,108.5,2.95,15.8,757.5,575.57,451.57
2018,5,17,9,30,872.0,110.0,3.0,16.2,796.0,628.51,492.82
2018,5,17,9,45,881.5,111.0,3.0,16.6,829.0,678.68,530.66
2018,5,17,10,0,891.0,112.0,3.0,17.0,862.0,727.68,566.57
2018,5,17,10,15,896.5,113.0,3.1,17.35,888.0,772.31,597.37
2018,5,17,10,30,902.0,114.0,3.2,17.7,914.0,814.98,626.3
2018,5,17,10,45,906.0,115.0,3.3,18.05,933.5,854.27,652.64
2018,5,17,11,0,910.0,116.0,3.4,18.4,953.0,891.14,677.12
2018,5,17,11,15,912.5,116.5,3.5,18.6,965.5,923.62,698.85
2018,5,17,11,30,915.0,117.0,3.6,18.8,978.0,953.26,718.64
2018,5,17,11,45,915.5,117.5,3.75,19.05,982.5,978.09,735.34
2018,5,17,12,0,916.0,118.0,3.9,19.3,987.0,999.76,749.97
2018,5,17,12,15,917.0,116.5,4.05,19.3,984.5,1016.7,762.22
2018,5,17,12,30,918.0,115.0,4.2,19.3,982.0,1030.28,772.33
2018,5,17,12,45,918.5,112.5,4.35,19.35,972.0,1038.9,779.09
2018,5,17,13,0,919.0,110.0,4.5,19.4,962.0,1043.97,783.91
2018,5,17,13,15,916.0,109.0,4.65,19.3,944.5,1043.48,785.81
2018,5,17,13,30,913.0,108.0,4.8,19.2,927.0,1039.42,785.4
2018,5,17,13,45,908.0,106.5,5.0,19.05,902.5,1029.28,781.49
2018,5,17,14,0,903.0,105.0,5.2,18.9,878.0,1015.66,775.17
2018,5,17,14,15,896.0,103.5,5.25,18.65,847.0,996.71,764.28
2018,5,17,14,30,889.0,102.0,5.3,18.4,816.0,974.55,751.17
2018,5,17,14,45,879.5,100.5,5.4,18.1,779.5,946.97,734.67
2018,5,17,15,0,870.0,99.0,5.5,17.8,743.0,916.59,716.04
2018,5,17,15,15,857.5,97.0,5.5,17.8,701.5,880.37,691.62
2018,5,17,15,30,845.0,95.0,5.5,17.8,660.0,841.93,665.43
2018,5,17,15,45,829.0,92.0,5.55,17.0,614.0,803.43,641.22
2018,5,17,16,0,813.0,89.0,5.6,16.2,568.0,757.1,610.64
2018,5,17,16,15,792.0,86.0,5.5,15.7,519.0,705.77,574.37
2018,5,17,16,30,771.0,83.0,5.4,15.2,470.0,653.86,537.04
2018,5,17,16,45,743.0,79.0,5.35,14.7,419.5,595.9,493.09
2018,5,17,17,0,715.0,75.0,5.3,14.2,369.0,538.64,447.74
2018,5,17,17,15,674.5,71.0,5.15,13.65,318.0,477.16,397.31
2018,5,17,17,30,634.0,67.0,5.0,13.1,267.0,416.65,346.17
2018,5,17,17,45,576.0,61.0,4.85,12.55,218.0,348.78,287.43
2018,5,17,18,0,518.0,55.0,4.7,12.0,169.0,286.21,231.58
2018,5,17,18,15,429.0,47.0,4.5,11.55,125.0,216.19,168.99
2018,5,17,18,30,340.0,39.0,4.3,11.1,81.0,155.66,114.33
2018,5,17,18,45,214.5,26.5,4.15,10.7,49.0,89.86,50.91
2018,5,17,19,0,89.0,14.0,4.0,10.3,17.0,29.46,0.0
2018,5,17,19,15,44.5,7.0,3.95,10.05,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.0,2.85,7.9,4.0,0.0,0.0
2018,5,18,5,0,34.0,8.0,2.9,8.0,8.0,7.63,0.0
2018,5,18,5,15,136.5,22.0,3.1,8.4,33.5,17.54,0.0
2018,5,18,5,30,239.0,36.0,3.3,8.8,59.0,28.23,18.25
2018,5,18,5,45,331.0,46.0,3.5,9.15,98.5,35.27,25.8
2018,5,18,6,0,423.0,56.0,3.7,9.5,138.0,42.68,32.93
2018,5,18,6,15,251.5,65.5,3.75,9.95,118.0,47.61,37.61
2018,5,18,6,30,80.0,75.0,3.8,10.4,98.0,62.83,51.37
2018,5,18,6,45,58.0,107.0,3.8,10.8,125.5,91.11,76.57
2018,5,18,7,0,36.0,139.0,3.8,11.2,153.0,117.75,94.33
2018,5,18,7,15,59.0,168.0,3.8,11.65,194.5,146.68,116.55
2018,5,18,7,30,82.0,197.0,3.8,12.1,236.0,178.93,141.56
2018,5,18,7,45,119.5,223.5,3.8,12.5,287.5,210.99,166.11
2018,5,18,8,0,157.0,250.0,3.8,12.9,339.0,252.85,199.09
2018,5,18,8,15,169.0,272.5,3.75,13.35,375.5,287.78,227.19
2018,5,18,8,30,181.0,295.0,3.7,13.8,412.0,324.23,256.23
2018,5,18,8,45,204.5,315.0,3.7,14.3,456.0,365.22,288.37
2018,5,18,9,0,228.0,335.0,3.7,14.8,500.0,408.73,322.09
2018,5,18,9,15,425.0,277.5,3.7,15.2,605.0,480.6,379.11
2018,5,18,9,30,622.0,220.0,3.7,15.6,710.0,574.21,452.62
2018,5,18,9,45,762.5,164.5,3.7,16.0,790.5,649.84,511.45
2018,5,18,10,0,903.0,109.0,3.7,16.4,871.0,733.44,575.31
2018,5,18,10,15,909.5,109.5,3.75,16.75,897.5,778.79,606.3
2018,5,18,10,30,916.0,110.0,3.8,17.1,924.0,822.23,635.78
2018,5,18,10,45,921.0,110.5,3.85,17.4,944.0,862.32,662.74
2018,5,18,11,0,926.0,111.0,3.9,17.7,964.0,900.01,687.81
2018,5,18,11,15,929.0,111.0,3.95,17.95,976.5,932.87,709.51
2018,5,18,11,30,932.0,111.0,4.0,18.2,989.0,962.87,729.2
2018,5,18,11,45,933.0,111.5,4.1,18.4,994.0,988.51,746.32
2018,5,18,12,0,934.0,112.0,4.2,18.6,999.0,1010.95,761.32
2018,5,18,12,15,931.0,114.0,4.35,18.6,996.0,1027.71,773.45
2018,5,18,12,30,928.0,116.0,4.5,18.6,993.0,1041.01,783.76
2018,5,18,12,45,923.0,117.0,4.6,18.65,981.5,1047.8,789.34
2018,5,18,13,0,918.0,118.0,4.7,18.7,970.0,1051.02,792.66
2018,5,18,13,15,858.5,150.0,4.8,18.5,935.0,1027.28,778.51
2018,5,18,13,30,799.0,182.0,4.9,18.3,900.0,1010.83,769.49
2018,5,18,13,45,745.5,208.5,5.0,18.15,864.0,989.05,756.55
2018,5,18,14,0,692.0,235.0,5.1,18.0,828.0,958.83,737.64
2018,5,18,14,15,677.0,231.5,5.15,17.75,794.5,933.07,721.72
2018,5,18,14,30,662.0,228.0,5.2,17.5,761.0,904.91,703.96
2018,5,18,14,45,705.0,195.0,5.2,17.2,739.0,898.13,701.34
2018,5,18,15,0,748.0,162.0,5.2,16.9,717.0,885.67,694.6
2018,5,18,15,15,750.0,148.5,5.2,16.9,678.0,852.65,672.23
2018,5,18,15,30,752.0,135.0,5.2,16.9,639.0,816.7,647.68
2018,5,18,15,45,726.5,130.5,5.3,16.05,589.5,765.44,614.02
2018,5,18,16,0,701.0,126.0,5.4,15.2,540.0,713.58,579.11
2018,5,18,16,15,731.5,108.5,5.4,14.65,507.5,688.69,563.24
2018,5,18,16,30,762.0,91.0,5.4,14.1,475.0,656.84,541.6
2018,5,18,16,45,731.0,87.0,5.4,13.6,423.5,597.25,495.92
2018,5,18,17,0,700.0,83.0,5.4,13.1,372.0,540.85,451.16
2018,5,18,17,15,660.0,78.0,5.3,12.55,321.0,477.46,399.21
2018,5,18,17,30,620.0,73.0,5.2,12.0,270.0,416.69,347.79
2018,5,18,17,45,562.5,66.5,5.1,11.5,221.0,349.1,289.11
2018,5,18,18,0,505.0,60.0,5.0,11.0,172.0,286.72,233.27
2018,5,18,18,15,415.5,51.0,4.8,10.6,127.5,215.95,169.89
2018,5,18,18,30,326.0,42.0,4.6,10.2,83.0,154.68,114.61
2018,5,18,18,45,207.0,29.0,4.45,9.8,51.0,91.14,53.9
2018,5,18,19,0,88.0,16.0,4.3,9.4,19.0,31.27,0.0
2018,5,18,19,15,44.0,8.0,4.25,9.2,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.05,7.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,7.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,7.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,7.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,5,19,4,45,13.5,4.0,4.25,7.85,4.0,0.0,0.0
2018,5,19,5,0,27.0,8.0,4.2,7.9,8.0,7.63,0.0
2018,5,19,5,15,121.5,23.0,4.3,8.1,34.0,18.33,0.0
2018,5,19,5,30,216.0,38.0,4.4,8.3,60.0,29.8,19.74
2018,5,19,5,45,313.5,49.5,4.5,8.5,101.0,37.99,28.31
2018,5,19,6,0,411.0,61.0,4.6,8.7,142.0,47.17,37.1
2018,5,19,6,15,459.5,71.0,4.7,9.0,186.0,52.85,42.5
2018,5,19,6,30,508.0,81.0,4.8,9.3,230.0,58.2,47.38
2018,5,19,6,45,529.0,93.0,4.85,9.6,274.0,64.79,53.23
2018,5,19,7,0,550.0,105.0,4.9,9.9,318.0,97.44,63.61
2018,5,19,7,15,591.0,112.0,4.95,10.4,370.5,141.93,90.41
2018,5,19,7,30,632.0,119.0,5.0,10.9,423.0,191.41,128.63
2018,5,19,7,45,700.5,113.0,5.05,11.4,483.5,240.96,169.8
2018,5,19,8,0,769.0,107.0,5.1,11.9,544.0,302.11,222.74
2018,5,19,8,15,790.5,109.5,5.1,12.3,592.0,357.43,272.8
2018,5,19,8,30,812.0,112.0,5.1,12.7,640.0,414.46,323.5
2018,5,19,8,45,830.0,113.5,5.15,13.15,684.5,470.49,372.28
2018,5,19,9,0,848.0,115.0,5.2,13.6,729.0,527.29,420.34
2018,5,19,9,15,861.0,116.5,5.25,13.9,768.5,583.73,467.0
2018,5,19,9,30,874.0,118.0,5.3,14.2,808.0,637.29,510.26
2018,5,19,9,45,884.0,119.0,5.35,14.55,841.5,687.85,550.06
2018,5,19,10,0,894.0,120.0,5.4,14.9,875.0,737.28,588.06
2018,5,19,10,15,900.0,121.5,5.45,15.1,902.0,782.83,621.17
2018,5,19,10,30,906.0,123.0,5.5,15.3,929.0,826.47,652.2
2018,5,19,10,45,909.0,125.5,5.6,15.55,949.0,866.48,680.47
2018,5,19,11,0,912.0,128.0,5.7,15.8,969.0,904.0,706.81
2018,5,19,11,15,912.5,130.0,5.75,15.85,981.0,936.22,729.52
2018,5,19,11,30,913.0,132.0,5.8,15.9,993.0,965.53,750.15
2018,5,19,11,45,911.0,134.0,5.9,15.95,997.0,989.48,767.31
2018,5,19,12,0,909.0,136.0,6.0,16.0,1001.0,1010.23,782.3
2018,5,19,12,15,908.0,136.5,6.05,16.0,998.5,1027.23,794.57
2018,5,19,12,30,907.0,137.0,6.1,16.0,996.0,1040.91,804.61
2018,5,19,12,45,903.0,138.0,6.1,15.95,985.5,1048.69,810.45
2018,5,19,13,0,899.0,139.0,6.1,15.9,975.0,1052.99,814.0
2018,5,19,13,15,893.5,139.5,6.15,15.75,957.0,1051.8,814.48
2018,5,19,13,30,888.0,140.0,6.2,15.6,939.0,1047.14,812.66
2018,5,19,13,45,881.5,139.0,6.2,15.5,914.0,1036.51,806.27
2018,5,19,14,0,875.0,138.0,6.2,15.4,889.0,1022.54,797.62
2018,5,19,14,15,867.0,136.0,6.15,15.2,858.0,1002.8,784.94
2018,5,19,14,30,859.0,134.0,6.1,15.0,827.0,988.47,776.25
2018,5,19,14,45,848.0,132.5,6.1,14.8,790.0,960.12,757.76
2018,5,19,15,0,837.0,131.0,6.1,14.6,753.0,929.06,737.3
2018,5,19,15,15,822.5,128.0,6.1,14.6,710.5,890.73,710.82
2018,5,19,15,30,808.0,125.0,6.1,14.6,668.0,850.31,682.64
2018,5,19,15,45,788.5,122.0,6.0,14.05,621.0,803.9,650.66
2018,5,19,16,0,769.0,119.0,5.9,13.5,574.0,759.52,619.83
2018,5,19,16,15,740.0,116.5,5.85,13.05,524.0,704.43,580.19
2018,5,19,16,30,711.0,114.0,5.8,12.6,474.0,649.5,538.98
2018,5,19,16,45,673.5,110.0,5.75,12.15,422.0,587.73,490.66
2018,5,19,17,0,636.0,106.0,5.7,11.7,370.0,527.6,442.39
2018,5,19,17,15,586.5,100.5,5.6,11.15,318.5,461.0,387.51
2018,5,19,17,30,537.0,95.0,5.5,10.6,267.0,397.91,334.03
2018,5,19,17,45,447.5,83.5,5.4,10.1,209.5,311.78,260.02
2018,5,19,18,0,358.0,72.0,5.3,9.6,152.0,237.76,195.02
2018,5,19,18,15,267.5,58.0,5.15,9.2,109.5,170.04,135.04
2018,5,19,18,30,177.0,44.0,5.0,8.8,67.0,112.42,84.28
2018,5,19,18,45,105.5,30.0,4.85,8.45,42.0,64.15,38.79
2018,5,19,19,0,34.0,16.0,4.7,8.1,17.0,21.48,0.0
2018,5,19,19,15,17.0,8.0,4.6,8.0,8.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,3.95,7.8,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,4.0,7.8,4.0,3.81,0.0
2018,5,20,5,15,1.0,11.0,4.05,7.9,11.0,10.2,0.0
2018,5,20,5,30,0.0,18.0,4.1,8.0,18.0,16.69,8.67
2018,5,20,5,45,0.0,27.0,4.15,8.15,27.0,25.06,16.82
2018,5,20,6,0,0.0,36.0,4.2,8.3,36.0,33.43,24.75
2018,5,20,6,15,0.0,51.0,4.2,8.45,51.0,47.41,37.66
2018,5,20,6,30,0.0,66.0,4.2,8.6,66.0,60.9,49.97
2018,5,20,6,45,4.0,95.5,4.2,8.8,97.0,85.86,72.43
2018,5,20,7,0,8.0,125.0,4.2,9.0,128.0,111.1,90.2
2018,5,20,7,15,14.0,146.5,4.15,9.2,153.0,131.33,106.6
2018,5,20,7,30,20.0,168.0,4.1,9.4,178.0,152.48,123.64
2018,5,20,7,45,34.5,190.5,4.1,9.6,209.5,172.29,139.17
2018,5,20,8,0,49.0,213.0,4.1,9.8,241.0,198.89,160.46
2018,5,20,8,15,75.5,249.5,4.1,9.9,296.5,242.64,195.63
2018,5,20,8,30,102.0,286.0,4.1,10.0,352.0,289.96,233.58
2018,5,20,8,45,107.0,305.5,4.05,10.1,379.0,317.25,255.38
2018,5,20,9,0,112.0,325.0,4.0,10.2,406.0,342.46,275.35
2018,5,20,9,15,232.0,327.0,4.05,10.3,506.5,417.9,335.96
2018,5,20,9,30,352.0,329.0,4.1,10.4,607.0,507.82,407.46
2018,5,20,9,45,437.5,316.5,4.15,10.5,676.5,573.16,459.21
2018,5,20,10,0,523.0,304.0,4.2,10.6,746.0,646.2,516.35
2018,5,20,10,15,630.0,260.5,4.25,10.9,809.5,712.63,568.35
2018,5,20,10,30,737.0,217.0,4.3,11.2,873.0,785.56,624.5
2018,5,20,10,45,809.0,180.5,4.35,11.45,915.0,839.55,664.12
2018,5,20,11,0,881.0,144.0,4.4,11.7,957.0,892.28,701.11
2018,5,20,11,15,886.5,142.0,4.45,12.2,969.5,924.32,722.29
2018,5,20,11,30,892.0,140.0,4.5,12.7,982.0,953.76,741.67
2018,5,20,11,45,896.0,138.5,4.55,13.15,988.0,979.53,758.54
2018,5,20,12,0,900.0,137.0,4.6,13.6,994.0,1002.37,773.37
2018,5,20,12,15,832.5,180.5,4.65,13.95,971.5,1005.26,774.65
2018,5,20,12,30,765.0,224.0,4.7,14.3,949.0,1002.16,772.01
2018,5,20,12,45,795.5,202.0,4.75,14.65,949.0,1014.56,780.32
2018,5,20,13,0,826.0,180.0,4.8,15.0,949.0,1030.55,791.11
2018,5,20,13,15,684.0,255.5,4.9,14.95,884.0,975.83,754.28
2018,5,20,13,30,542.0,331.0,5.0,14.9,819.0,909.63,704.76
2018,5,20,13,45,442.5,360.0,5.1,14.85,751.5,839.29,653.19
2018,5,20,14,0,343.0,389.0,5.2,14.8,684.0,758.59,593.19
2018,5,20,14,15,411.5,347.5,5.25,14.3,689.0,790.18,621.3
2018,5,20,14,30,480.0,306.0,5.3,13.8,694.0,807.63,638.8
2018,5,20,14,45,491.0,284.5,5.4,13.35,665.5,786.74,626.5
2018,5,20,15,0,502.0,263.0,5.5,12.9,637.0,763.17,612.22
2018,5,20,15,15,422.5,271.0,5.5,12.9,573.5,687.62,554.27
2018,5,20,15,30,343.0,279.0,5.5,12.9,510.0,604.0,489.58
2018,5,20,15,45,422.5,235.5,5.55,11.85,500.0,623.06,510.12
2018,5,20,16,0,502.0,192.0,5.6,10.8,490.0,623.44,515.89
2018,5,20,16,15,419.5,194.0,5.5,10.45,428.5,543.59,452.22
2018,5,20,16,30,337.0,196.0,5.4,10.1,367.0,459.05,384.02
2018,5,20,16,45,283.0,181.0,5.3,9.75,314.0,392.05,329.51
2018,5,20,17,0,229.0,166.0,5.2,9.4,261.0,329.36,277.52
2018,5,20,17,15,194.0,142.5,5.05,9.25,215.5,264.39,222.98
2018,5,20,17,30,159.0,119.0,4.9,9.1,170.0,211.21,177.41
2018,5,20,17,45,171.0,97.5,4.7,8.95,143.5,192.04,160.22
2018,5,20,18,0,183.0,76.0,4.5,8.8,117.0,163.86,134.39
2018,5,20,18,15,145.5,60.5,4.35,8.7,88.0,123.68,98.11
2018,5,20,18,30,108.0,45.0,4.2,8.6,59.0,87.63,65.52
2018,5,20,18,45,60.5,29.5,4.05,8.5,36.5,49.01,29.62
2018,5,20,19,0,13.0,14.0,3.9,8.4,14.0,15.74,0.0
2018,5,20,19,15,6.5,7.0,3.75,8.35,7.0,6.67,0.0
2018,5,20,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,4,45,10.5,4.5,1.6,7.55,4.5,0.0,0.0
2018,5,21,5,0,21.0,9.0,1.7,7.7,9.0,8.58,0.0
2018,5,21,5,15,101.0,25.5,1.8,7.95,35.0,20.95,1.99
2018,5,21,5,30,181.0,42.0,1.9,8.2,61.0,32.96,22.73
2018,5,21,5,45,273.5,55.5,2.0,8.45,101.5,42.64,32.56
2018,5,21,6,0,366.0,69.0,2.1,8.7,142.0,51.93,41.46
2018,5,21,6,15,433.5,78.5,2.1,9.05,189.0,57.7,46.92
2018,5,21,6,30,501.0,88.0,2.1,9.4,236.0,64.05,52.67
2018,5,21,6,45,550.0,95.5,2.05,9.8,286.5,66.69,54.89
2018,5,21,7,0,599.0,103.0,2.0,10.2,337.0,98.97,62.93
2018,5,21,7,15,635.5,108.5,2.0,10.75,388.0,144.62,90.22
2018,5,21,7,30,672.0,114.0,2.0,11.3,439.0,194.69,128.76
2018,5,21,7,45,700.0,118.0,1.95,11.85,488.5,245.87,172.34
2018,5,21,8,0,728.0,122.0,1.9,12.4,538.0,300.04,219.67
2018,5,21,8,15,750.0,125.0,1.9,13.05,585.0,354.11,266.9
2018,5,21,8,30,772.0,128.0,1.9,13.7,632.0,413.5,317.24
2018,5,21,8,45,789.5,130.5,1.9,14.3,675.5,467.98,362.51
2018,5,21,9,0,807.0,133.0,1.9,14.9,719.0,523.27,406.9
2018,5,21,9,15,826.0,131.5,2.0,15.45,759.0,576.34,448.77
2018,5,21,9,30,845.0,130.0,2.1,16.0,799.0,629.76,489.71
2018,5,21,9,45,863.5,126.0,2.2,16.55,834.0,680.94,527.96
2018,5,21,10,0,882.0,122.0,2.3,17.1,869.0,730.83,564.37
2018,5,21,10,15,887.5,123.5,2.4,17.55,895.0,775.42,594.88
2018,5,21,10,30,893.0,125.0,2.5,18.0,921.0,818.09,623.27
2018,5,21,10,45,897.0,125.5,2.6,18.45,940.0,856.51,648.47
2018,5,21,11,0,901.0,126.0,2.7,18.9,959.0,892.53,671.87
2018,5,21,11,15,903.5,127.0,2.8,19.2,971.5,925.15,693.23
2018,5,21,11,30,906.0,128.0,2.9,19.5,984.0,955.0,712.69
2018,5,21,11,45,906.5,128.5,3.05,19.85,989.0,979.61,728.91
2018,5,21,12,0,907.0,129.0,3.2,20.2,994.0,1001.13,743.13
2018,5,21,12,15,904.0,130.0,3.35,20.35,990.0,1016.55,753.94
2018,5,21,12,30,901.0,131.0,3.5,20.5,986.0,1028.61,762.66
2018,5,21,12,45,896.0,132.0,3.7,20.65,974.5,1035.28,768.29
2018,5,21,13,0,891.0,133.0,3.9,20.8,963.0,1038.49,771.72
2018,5,21,13,15,886.5,132.0,4.05,20.75,945.0,1036.73,772.19
2018,5,21,13,30,882.0,131.0,4.2,20.7,927.0,1031.51,770.46
2018,5,21,13,45,875.5,130.0,4.4,20.65,902.0,1020.87,765.48
2018,5,21,14,0,869.0,129.0,4.6,20.6,877.0,1006.92,758.85
2018,5,21,14,15,860.5,127.0,4.75,20.3,845.5,986.74,748.36
2018,5,21,14,30,852.0,125.0,4.9,20.0,814.0,963.52,735.66
2018,5,21,14,45,841.5,122.5,5.05,19.75,777.0,942.82,724.46
2018,5,21,15,0,831.0,120.0,5.2,19.5,740.0,911.34,705.46
2018,5,21,15,15,817.0,117.5,5.2,19.5,698.5,874.25,680.67
2018,5,21,15,30,803.0,115.0,5.2,19.5,657.0,835.08,654.23
2018,5,21,15,45,785.5,111.0,5.35,18.5,611.0,789.51,626.02
2018,5,21,16,0,768.0,107.0,5.5,17.5,565.0,742.61,596.03
2018,5,21,16,15,745.5,103.0,5.55,16.8,516.5,690.89,560.5
2018,5,21,16,30,723.0,99.0,5.6,16.1,468.0,641.28,525.53
2018,5,21,16,45,692.0,94.5,5.6,15.45,417.5,582.97,481.1
2018,5,21,17,0,661.0,90.0,5.6,14.8,367.0,525.75,436.21
2018,5,21,17,15,618.0,84.5,5.55,14.05,316.5,461.99,384.61
2018,5,21,17,30,575.0,79.0,5.5,13.3,266.0,401.2,333.82
2018,5,21,17,45,515.5,72.5,5.45,12.5,218.0,334.94,276.99
2018,5,21,18,0,456.0,66.0,5.4,11.7,170.0,274.05,223.19
2018,5,21,18,15,368.5,56.0,5.3,11.2,126.5,203.77,160.84
2018,5,21,18,30,281.0,46.0,5.2,10.7,83.0,145.83,109.08
2018,5,21,18,45,175.5,31.5,5.15,10.2,51.5,88.15,56.14
2018,5,21,19,0,70.0,17.0,5.1,9.7,20.0,29.17,0.0
2018,5,21,19,15,35.0,8.5,5.05,9.5,10.0,8.1,0.0
2018,5,21,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.85,8.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.75,8.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.65,8.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,8.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,22,4,45,17.0,4.0,3.2,8.0,4.5,0.0,0.0
2018,5,22,5,0,34.0,8.0,3.2,8.1,9.0,7.63,0.0
2018,5,22,5,15,130.0,23.5,3.3,8.3,36.0,18.63,2.38
2018,5,22,5,30,226.0,39.0,3.4,8.5,63.0,30.48,20.64
2018,5,22,5,45,294.5,47.0,3.5,8.75,95.5,35.82,26.44
2018,5,22,6,0,363.0,55.0,3.6,9.0,128.0,41.17,31.7
2018,5,22,6,15,190.0,60.5,3.6,9.2,99.5,48.1,38.19
2018,5,22,6,30,17.0,66.0,3.6,9.4,71.0,59.33,48.4
2018,5,22,6,45,20.5,102.5,3.55,9.65,109.5,87.95,74.06
2018,5,22,7,0,24.0,139.0,3.5,9.9,148.0,117.69,94.97
2018,5,22,7,15,43.5,165.5,3.55,10.2,185.5,143.8,115.33
2018,5,22,7,30,63.0,192.0,3.6,10.5,223.0,172.71,137.98
2018,5,22,7,45,65.5,215.0,3.6,10.8,250.0,197.96,158.43
2018,5,22,8,0,68.0,238.0,3.6,11.1,277.0,223.79,179.29
2018,5,22,8,15,91.5,266.5,3.7,11.65,323.5,261.55,209.06
2018,5,22,8,30,115.0,295.0,3.8,12.2,370.0,298.54,238.11
2018,5,22,8,45,134.5,319.0,3.9,12.75,412.5,337.26,268.42
2018,5,22,9,0,154.0,343.0,4.0,13.3,455.0,378.29,300.25
2018,5,22,9,15,158.0,362.0,4.1,13.7,482.0,408.75,323.63
2018,5,22,9,30,162.0,381.0,4.2,14.1,509.0,439.59,347.05
2018,5,22,9,45,189.0,395.0,4.3,14.45,550.5,481.39,379.04
2018,5,22,10,0,216.0,409.0,4.4,14.8,592.0,525.44,412.44
2018,5,22,10,15,258.0,412.0,4.5,15.1,637.5,573.29,448.89
2018,5,22,10,30,300.0,415.0,4.6,15.4,683.0,624.18,487.29
2018,5,22,10,45,275.0,436.0,4.65,15.65,685.5,639.36,497.15
2018,5,22,11,0,250.0,457.0,4.7,15.9,688.0,652.37,505.4
2018,5,22,11,15,306.0,437.0,4.8,16.0,723.5,696.04,539.24
2018,5,22,11,30,362.0,417.0,4.9,16.1,759.0,741.38,574.02
2018,5,22,11,45,577.5,302.5,4.95,16.2,852.0,851.09,660.01
2018,5,22,12,0,793.0,188.0,5.0,16.3,945.0,957.07,737.79
2018,5,22,12,15,856.0,154.0,5.05,16.25,969.0,992.68,762.61
2018,5,22,12,30,919.0,120.0,5.1,16.2,993.0,1035.26,792.69
2018,5,22,12,45,915.0,121.5,5.15,16.2,983.0,1043.51,798.8
2018,5,22,13,0,911.0,123.0,5.2,16.2,973.0,1048.27,802.85
2018,5,22,13,15,907.5,122.0,5.2,16.1,955.5,1047.47,803.1
2018,5,22,13,30,904.0,121.0,5.2,16.0,938.0,1043.14,801.06
2018,5,22,13,45,898.5,120.0,5.2,15.9,913.5,1033.32,795.35
2018,5,22,14,0,893.0,119.0,5.2,15.8,889.0,1020.09,787.39
2018,5,22,14,15,885.5,117.5,5.2,15.6,858.0,1001.06,775.76
2018,5,22,14,30,878.0,116.0,5.2,15.4,827.0,978.88,761.98
2018,5,22,14,45,868.0,113.5,5.2,15.2,790.0,950.25,743.6
2018,5,22,15,0,858.0,111.0,5.2,15.0,753.0,918.87,723.22
2018,5,22,15,15,845.0,109.0,5.2,15.0,711.5,882.82,698.78
2018,5,22,15,30,832.0,107.0,5.2,15.0,670.0,851.19,677.47
2018,5,22,15,45,815.5,104.0,5.1,14.45,624.0,806.65,647.25
2018,5,22,16,0,799.0,101.0,5.0,13.9,578.0,760.63,615.59
2018,5,22,16,15,776.5,97.0,4.95,13.5,528.5,707.76,578.11
2018,5,22,16,30,754.0,93.0,4.9,13.1,479.0,654.46,539.64
2018,5,22,16,45,724.5,88.5,4.85,12.7,428.0,595.83,494.6
2018,5,22,17,0,695.0,84.0,4.8,12.3,377.0,540.18,450.37
2018,5,22,17,15,621.0,83.5,4.7,11.8,319.5,462.89,387.1
2018,5,22,17,30,547.0,83.0,4.6,11.3,262.0,391.42,327.03
2018,5,22,17,45,482.0,75.0,4.5,10.8,212.5,322.37,267.63
2018,5,22,18,0,417.0,67.0,4.4,10.3,163.0,256.8,209.88
2018,5,22,18,15,284.0,57.0,4.2,9.9,115.0,175.04,138.8
2018,5,22,18,30,151.0,47.0,4.0,9.5,67.0,102.78,77.1
2018,5,22,18,45,85.0,30.0,3.85,9.1,40.5,59.53,37.95
2018,5,22,19,0,19.0,13.0,3.7,8.7,14.0,15.93,0.0
2018,5,22,19,15,9.5,6.5,3.65,8.55,7.0,7.46,0.0
2018,5,22,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,23,4,45,1.5,1.5,2.3,8.1,1.5,0.0,0.0
2018,5,23,5,0,3.0,3.0,2.4,8.2,3.0,2.86,0.0
2018,5,23,5,15,1.5,5.5,2.5,8.4,5.5,5.09,0.0
2018,5,23,5,30,0.0,8.0,2.6,8.6,8.0,7.4,0.76
2018,5,23,5,45,0.0,13.0,2.75,8.75,13.0,12.04,5.17
2018,5,23,6,0,0.0,18.0,2.9,8.9,18.0,16.68,9.53
2018,5,23,6,15,0.0,23.0,2.95,9.15,23.0,21.32,13.85
2018,5,23,6,30,0.0,28.0,3.0,9.4,28.0,25.97,18.1
2018,5,23,6,45,0.0,52.0,3.0,9.65,52.0,48.33,38.35
2018,5,23,7,0,0.0,76.0,3.0,9.9,76.0,70.63,55.49
2018,5,23,7,15,0.0,87.5,3.1,10.2,87.5,81.02,64.09
2018,5,23,7,30,0.0,99.0,3.2,10.5,99.0,91.46,72.62
2018,5,23,7,45,2.0,117.0,3.25,10.85,118.0,108.09,86.17
2018,5,23,8,0,4.0,135.0,3.3,11.2,137.0,125.04,99.85
2018,5,23,8,15,4.5,149.0,3.4,11.65,151.5,138.3,110.34
2018,5,23,8,30,5.0,163.0,3.5,12.1,166.0,151.68,120.85
2018,5,23,8,45,4.0,159.5,3.65,12.6,162.0,148.88,118.05
2018,5,23,9,0,3.0,156.0,3.8,13.1,158.0,145.8,115.08
2018,5,23,9,15,5.5,177.5,3.9,13.6,181.5,167.16,131.98
2018,5,23,9,30,8.0,199.0,4.0,14.1,205.0,188.88,148.99
2018,5,23,9,45,11.0,226.0,4.15,14.55,235.0,216.32,170.46
2018,5,23,10,0,14.0,253.0,4.3,15.0,265.0,244.2,192.09
2018,5,23,10,15,16.5,276.0,4.35,15.3,290.5,268.5,210.77
2018,5,23,10,30,19.0,299.0,4.4,15.6,316.0,293.16,229.61
2018,5,23,10,45,17.0,282.0,4.5,15.9,297.5,277.24,216.77
2018,5,23,11,0,15.0,265.0,4.6,16.2,279.0,260.89,203.69
2018,5,23,11,15,13.5,247.5,4.65,16.35,260.0,244.13,190.41
2018,5,23,11,30,12.0,230.0,4.7,16.5,241.0,227.07,176.88
2018,5,23,11,45,13.0,244.5,4.75,16.65,256.5,242.45,188.87
2018,5,23,12,0,14.0,259.0,4.8,16.8,272.0,257.93,200.86
2018,5,23,12,15,16.0,280.5,4.8,16.8,295.5,281.2,219.01
2018,5,23,12,30,18.0,302.0,4.8,16.8,319.0,304.67,237.24
2018,5,23,12,45,41.5,355.5,4.85,16.8,394.5,391.15,304.6
2018,5,23,13,0,65.0,409.0,4.9,16.8,470.0,471.23,365.96
2018,5,23,13,15,120.5,429.0,4.9,16.7,539.0,561.63,435.66
2018,5,23,13,30,176.0,449.0,4.9,16.6,608.0,640.85,496.11
2018,5,23,13,45,347.0,368.0,4.9,16.5,671.0,740.36,575.7
2018,5,23,14,0,518.0,287.0,4.9,16.4,734.0,835.75,650.75
2018,5,23,14,15,710.0,196.0,4.9,16.2,785.5,926.96,720.49
2018,5,23,14,30,902.0,105.0,4.9,16.0,837.0,990.05,766.22
2018,5,23,14,45,895.0,101.5,4.9,15.8,800.5,962.62,748.34
2018,5,23,15,0,888.0,98.0,4.9,15.6,764.0,932.2,728.9
2018,5,23,15,15,825.0,112.0,4.9,15.6,703.5,875.3,689.67
2018,5,23,15,30,762.0,126.0,4.9,15.6,643.0,812.01,645.35
2018,5,23,15,45,566.5,163.5,4.9,14.9,533.0,669.6,541.14
2018,5,23,16,0,371.0,201.0,4.9,14.2,423.0,529.41,431.54
2018,5,23,16,15,416.0,174.5,4.85,13.7,404.0,519.68,427.17
2018,5,23,16,30,461.0,148.0,4.8,13.2,385.0,504.77,417.81
2018,5,23,16,45,603.5,111.5,4.75,12.7,387.5,543.74,451.96
2018,5,23,17,0,746.0,75.0,4.7,12.2,390.0,559.98,466.84
2018,5,23,17,15,709.0,70.5,4.6,11.65,338.5,496.75,415.08
2018,5,23,17,30,672.0,66.0,4.5,11.1,287.0,437.45,365.13
2018,5,23,17,45,619.5,60.5,4.4,10.5,237.0,370.76,307.52
2018,5,23,18,0,567.0,55.0,4.3,9.9,187.0,308.68,252.06
2018,5,23,18,15,485.5,48.0,4.1,9.45,141.5,239.51,189.68
2018,5,23,18,30,404.0,41.0,3.9,9.0,96.0,178.84,134.26
2018,5,23,18,45,274.5,30.0,3.65,8.5,60.5,111.44,73.02
2018,5,23,19,0,145.0,19.0,3.4,8.0,25.0,51.72,0.0
2018,5,23,19,15,72.5,9.5,3.3,7.8,12.5,18.77,0.0
2018,5,23,19,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,5,24,4,45,4.0,1.5,1.75,5.75,1.5,0.0,0.0
2018,5,24,5,0,8.0,3.0,1.8,6.0,3.0,2.86,0.0
2018,5,24,5,15,34.0,9.5,2.05,6.55,13.0,8.19,0.0
2018,5,24,5,30,60.0,16.0,2.3,7.1,23.0,13.58,6.22
2018,5,24,5,45,136.0,25.0,2.55,7.65,50.0,18.54,11.09
