Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,18,30,244.0,26.0,4.5,13.0,43.0,111.17,56.82
2018,8,20,18,45,130.0,14.5,4.4,12.35,22.5,44.03,0.0
2018,8,20,19,0,16.0,3.0,4.3,11.7,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,4.15,11.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,8,21,5,15,10.0,2.0,2.1,9.1,2.0,0.0,0.0
2018,8,21,5,30,20.0,4.0,2.4,9.6,4.0,3.81,0.0
2018,8,21,5,45,53.5,14.0,2.7,10.1,18.0,11.86,0.0
2018,8,21,6,0,87.0,24.0,3.0,10.6,32.0,20.05,10.99
2018,8,21,6,15,85.5,37.5,3.05,11.1,49.5,30.7,21.51
2018,8,21,6,30,84.0,51.0,3.1,11.6,67.0,43.72,33.58
2018,8,21,6,45,49.5,68.5,3.15,12.05,78.5,60.35,48.71
2018,8,21,7,0,15.0,86.0,3.2,12.5,90.0,77.11,63.68
2018,8,21,7,15,20.0,97.5,3.1,13.05,104.5,85.51,67.16
2018,8,21,7,30,25.0,109.0,3.0,13.6,119.0,98.22,76.92
2018,8,21,7,45,15.0,124.0,2.9,14.15,130.0,114.72,90.65
2018,8,21,8,0,5.0,139.0,2.8,14.7,141.0,127.35,101.03
2018,8,21,8,15,10.5,166.0,2.75,15.3,171.5,153.41,121.65
2018,8,21,8,30,16.0,193.0,2.7,15.9,202.0,180.36,142.72
2018,8,21,8,45,33.5,230.0,2.65,16.5,251.0,218.68,172.47
2018,8,21,9,0,51.0,267.0,2.6,17.1,300.0,262.4,206.13
2018,8,21,9,15,71.5,294.5,2.65,17.55,344.0,301.99,236.39
2018,8,21,9,30,92.0,322.0,2.7,18.0,388.0,344.14,268.34
2018,8,21,9,45,129.0,347.0,2.75,18.5,444.5,396.91,308.16
2018,8,21,10,0,166.0,372.0,2.8,19.0,501.0,453.87,350.56
2018,8,21,10,15,200.0,383.0,2.9,19.45,544.0,499.55,384.29
2018,8,21,10,30,234.0,394.0,3.0,19.9,587.0,547.84,419.62
2018,8,21,10,45,353.0,364.5,3.05,20.35,664.5,630.77,481.64
2018,8,21,11,0,472.0,335.0,3.1,20.8,742.0,722.89,548.74
2018,8,21,11,15,549.5,305.5,3.25,21.15,787.0,782.09,591.62
2018,8,21,11,30,627.0,276.0,3.4,21.5,832.0,844.51,636.44
2018,8,21,11,45,636.5,274.0,3.5,21.8,842.0,872.68,655.44
2018,8,21,12,0,646.0,272.0,3.6,22.1,852.0,898.87,673.23
2018,8,21,12,15,676.5,259.0,3.7,22.25,866.0,932.12,696.78
2018,8,21,12,30,707.0,246.0,3.8,22.4,880.0,963.34,718.31
2018,8,21,12,45,709.0,244.0,3.9,22.5,874.5,975.24,726.62
2018,8,21,13,0,711.0,242.0,4.0,22.6,869.0,984.11,733.17
2018,8,21,13,15,708.5,238.0,4.1,22.5,853.0,983.3,733.92
2018,8,21,13,30,706.0,234.0,4.2,22.4,837.0,979.31,732.72
2018,8,21,13,45,701.5,229.0,4.3,22.35,814.0,969.13,727.3
2018,8,21,14,0,697.0,224.0,4.4,22.3,791.0,955.87,719.9
2018,8,21,14,15,687.0,219.5,4.45,22.05,760.5,934.75,707.48
2018,8,21,14,30,677.0,215.0,4.5,21.8,730.0,910.9,693.38
2018,8,21,14,45,664.0,209.5,4.6,21.5,694.0,880.57,675.18
2018,8,21,15,0,651.0,204.0,4.7,21.2,658.0,847.98,655.18
2018,8,21,15,15,633.0,197.0,4.7,21.2,616.0,807.27,627.47
2018,8,21,15,30,615.0,190.0,4.7,21.2,574.0,765.01,598.24
2018,8,21,15,45,591.0,181.5,4.75,20.2,527.5,710.74,562.28
2018,8,21,16,0,567.0,173.0,4.8,19.2,481.0,660.74,528.38
2018,8,21,16,15,537.0,163.5,4.75,18.55,433.0,605.04,488.04
2018,8,21,16,30,507.0,154.0,4.7,17.9,385.0,550.15,447.3
2018,8,21,16,45,469.0,141.5,4.65,17.2,335.0,487.72,399.56
2018,8,21,17,0,431.0,129.0,4.6,16.5,285.0,427.6,352.26
2018,8,21,17,15,383.5,113.5,4.5,15.75,236.0,361.42,298.54
2018,8,21,17,30,336.0,98.0,4.4,15.0,187.0,299.34,246.58
2018,8,21,17,45,277.0,79.5,4.25,14.3,142.0,233.04,189.68
2018,8,21,18,0,218.0,61.0,4.1,13.6,97.0,166.08,131.37
2018,8,21,18,15,150.5,41.0,3.9,13.2,61.5,107.89,79.81
2018,8,21,18,30,83.0,21.0,3.7,12.8,26.0,52.46,20.74
2018,8,21,18,45,41.5,10.5,3.55,12.45,13.0,19.56,0.0
2018,8,21,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,1.15,9.15,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,1.2,9.8,3.0,2.86,0.0
2018,8,22,5,45,18.0,13.0,1.3,10.45,14.0,12.39,0.0
2018,8,22,6,0,27.0,23.0,1.4,11.1,25.0,20.38,11.09
2018,8,22,6,15,35.0,42.0,1.6,11.65,47.0,37.41,27.36
2018,8,22,6,30,43.0,61.0,1.8,12.2,69.0,53.2,41.92
2018,8,22,6,45,29.5,78.0,1.95,12.8,84.5,67.21,54.66
2018,8,22,7,0,16.0,95.0,2.1,13.4,100.0,83.97,69.52
2018,8,22,7,15,9.0,106.0,2.1,13.95,109.0,94.65,74.84
2018,8,22,7,30,2.0,117.0,2.1,14.5,118.0,105.29,83.49
2018,8,22,7,45,8.5,141.5,2.1,15.05,145.5,128.18,101.71
2018,8,22,8,0,15.0,166.0,2.1,15.6,173.0,152.13,120.52
2018,8,22,8,15,37.0,199.0,2.1,16.15,219.0,184.75,145.67
2018,8,22,8,30,59.0,232.0,2.1,16.7,265.0,224.04,176.07
2018,8,22,8,45,138.5,259.5,2.1,17.25,346.5,282.24,220.46
2018,8,22,9,0,218.0,287.0,2.1,17.8,428.0,352.52,274.19
2018,8,22,9,15,452.5,237.0,2.15,18.4,553.0,441.13,342.19
2018,8,22,9,30,687.0,187.0,2.2,19.0,678.0,555.48,429.2
2018,8,22,9,45,742.5,172.5,2.25,19.65,727.0,614.22,472.93
2018,8,22,10,0,798.0,158.0,2.3,20.3,776.0,676.84,518.75
2018,8,22,10,15,810.0,158.5,2.4,20.85,806.0,725.01,553.12
2018,8,22,10,30,822.0,159.0,2.5,21.4,836.0,772.06,586.01
2018,8,22,10,45,832.5,158.5,2.6,21.95,859.5,815.61,614.53
2018,8,22,11,0,843.0,158.0,2.7,22.5,883.0,857.39,641.47
2018,8,22,11,15,850.0,157.5,2.8,22.9,899.0,894.18,665.19
2018,8,22,11,30,857.0,157.0,2.9,23.3,915.0,928.53,687.18
2018,8,22,11,45,862.5,155.0,3.0,23.75,923.0,957.35,705.29
2018,8,22,12,0,868.0,153.0,3.1,24.2,931.0,983.24,721.48
2018,8,22,12,15,866.0,154.5,3.2,24.45,929.5,1002.45,733.9
2018,8,22,12,30,864.0,156.0,3.3,24.7,928.0,1018.25,744.22
2018,8,22,12,45,859.0,156.5,3.4,24.9,917.5,1026.56,749.92
2018,8,22,13,0,854.0,157.0,3.5,25.1,907.0,1031.28,753.47
2018,8,22,13,15,851.5,154.5,3.6,25.15,890.5,1031.73,754.82
2018,8,22,13,30,849.0,152.0,3.7,25.2,874.0,1028.6,753.98
2018,8,22,13,45,845.5,148.5,3.8,25.25,850.5,1019.82,749.56
2018,8,22,14,0,842.0,145.0,3.9,25.3,827.0,1007.52,742.94
2018,8,22,14,15,834.5,142.0,4.05,25.05,796.5,988.41,733.05
2018,8,22,14,30,827.0,139.0,4.2,24.8,766.0,966.06,720.97
2018,8,22,14,45,817.5,135.0,4.3,24.55,729.0,937.63,704.41
2018,8,22,15,0,808.0,131.0,4.4,24.3,692.0,906.35,685.79
2018,8,22,15,15,792.0,128.0,4.4,24.3,649.5,867.72,660.77
2018,8,22,15,30,776.0,125.0,4.4,24.3,607.0,826.99,634.12
2018,8,22,15,45,758.0,119.5,4.5,23.3,560.5,784.13,608.56
2018,8,22,16,0,740.0,114.0,4.6,22.3,514.0,735.76,578.41
2018,8,22,16,15,716.5,108.0,4.6,21.5,464.5,681.61,542.21
2018,8,22,16,30,693.0,102.0,4.6,20.7,415.0,627.18,504.08
2018,8,22,16,45,659.0,95.0,4.6,19.9,363.0,564.67,457.73
2018,8,22,17,0,625.0,88.0,4.6,19.1,311.0,503.53,410.76
2018,8,22,17,15,575.5,80.0,4.5,18.1,259.5,434.28,355.51
2018,8,22,17,30,526.0,72.0,4.4,17.1,208.0,368.74,301.17
2018,8,22,17,45,456.0,61.5,4.35,16.1,160.0,295.32,238.52
2018,8,22,18,0,386.0,51.0,4.3,15.1,112.0,228.74,179.83
2018,8,22,18,15,278.5,37.0,4.15,14.45,72.5,153.26,112.78
2018,8,22,18,30,171.0,23.0,4.0,13.8,33.0,84.5,27.32
2018,8,22,18,45,85.5,11.5,3.9,13.15,16.5,30.46,0.0
2018,8,22,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,5,15,13.0,2.0,1.65,8.8,2.0,0.0,0.0
2018,8,23,5,30,26.0,4.0,1.9,9.5,4.0,0.0,0.0
2018,8,23,5,45,64.5,13.5,2.15,10.25,18.0,12.87,0.0
2018,8,23,6,0,103.0,23.0,2.4,11.0,32.0,17.75,8.74
2018,8,23,6,15,173.5,40.5,2.55,11.5,68.0,30.87,21.56
2018,8,23,6,30,244.0,58.0,2.7,12.0,104.0,43.45,33.25
2018,8,23,6,45,158.0,71.5,2.85,12.55,105.0,56.19,44.87
2018,8,23,7,0,72.0,85.0,3.0,13.1,106.0,70.08,57.28
2018,8,23,7,15,61.0,110.5,3.0,13.55,130.5,96.14,75.24
2018,8,23,7,30,50.0,136.0,3.0,14.0,155.0,120.88,94.8
2018,8,23,7,45,80.0,167.0,3.0,14.45,202.5,155.19,121.25
2018,8,23,8,0,110.0,198.0,3.0,14.9,250.0,190.28,148.53
2018,8,23,8,15,190.5,215.0,3.0,15.45,317.5,236.35,183.39
2018,8,23,8,30,271.0,232.0,3.0,16.0,385.0,289.12,224.45
2018,8,23,8,45,453.5,203.5,3.05,16.5,484.5,354.22,274.75
2018,8,23,9,0,636.0,175.0,3.1,17.0,584.0,441.05,343.13
2018,8,23,9,15,687.5,171.5,3.15,17.5,639.5,501.94,391.76
2018,8,23,9,30,739.0,168.0,3.2,18.0,695.0,567.06,442.61
2018,8,23,9,45,739.5,179.5,3.3,18.5,729.0,618.83,482.02
2018,8,23,10,0,740.0,191.0,3.4,19.0,763.0,669.17,519.32
2018,8,23,10,15,750.5,193.0,3.5,19.4,791.5,716.01,553.66
2018,8,23,10,30,761.0,195.0,3.6,19.8,820.0,761.8,586.55
2018,8,23,10,45,769.0,196.0,3.65,20.2,842.0,803.36,615.61
2018,8,23,11,0,777.0,197.0,3.7,20.6,864.0,843.19,642.43
2018,8,23,11,15,780.5,199.0,3.8,20.9,878.5,878.2,665.75
2018,8,23,11,30,784.0,201.0,3.9,21.2,893.0,910.79,687.34
2018,8,23,11,45,785.5,202.0,4.0,21.45,899.5,937.97,705.31
2018,8,23,12,0,787.0,203.0,4.1,21.7,906.0,957.01,717.81
2018,8,23,12,15,781.5,206.0,4.2,21.8,903.5,979.01,732.84
2018,8,23,12,30,776.0,209.0,4.3,21.9,901.0,992.45,742.16
2018,8,23,12,45,766.5,212.0,4.35,22.0,889.5,998.64,746.46
2018,8,23,13,0,757.0,215.0,4.4,22.1,878.0,1001.45,748.67
2018,8,23,13,15,753.0,212.5,4.5,22.0,861.5,1000.58,749.53
2018,8,23,13,30,749.0,210.0,4.6,21.9,845.0,996.41,748.53
2018,8,23,13,45,743.0,206.5,4.7,21.8,821.5,985.9,743.33
2018,8,23,14,0,737.0,203.0,4.8,21.7,798.0,972.21,736.05
2018,8,23,14,15,727.5,198.5,4.85,21.45,767.0,950.93,723.62
2018,8,23,14,30,718.0,194.0,4.9,21.2,736.0,926.78,709.22
2018,8,23,14,45,706.0,188.5,4.95,20.9,699.5,896.48,690.57
2018,8,23,15,0,694.0,183.0,5.0,20.6,663.0,863.76,670.07
2018,8,23,15,15,675.5,177.5,5.0,20.6,620.5,823.03,642.54
2018,8,23,15,30,657.0,172.0,5.0,20.6,578.0,780.67,613.63
2018,8,23,15,45,635.5,164.5,5.0,19.7,532.0,732.34,581.68
2018,8,23,16,0,614.0,157.0,5.0,18.8,486.0,683.17,548.0
2018,8,23,16,15,586.5,147.5,5.0,18.1,437.0,622.46,504.27
2018,8,23,16,30,559.0,138.0,5.0,17.4,388.0,567.2,463.41
2018,8,23,16,45,521.5,127.5,4.95,16.75,338.0,505.03,415.53
2018,8,23,17,0,484.0,117.0,4.9,16.1,288.0,445.03,367.95
2018,8,23,17,15,434.0,103.5,4.8,15.4,238.0,377.13,312.38
2018,8,23,17,30,384.0,90.0,4.7,14.7,188.0,313.52,258.65
2018,8,23,17,45,319.0,73.5,4.65,13.95,142.0,244.36,198.92
2018,8,23,18,0,254.0,57.0,4.6,13.2,96.0,182.04,143.84
2018,8,23,18,15,175.0,38.5,4.45,12.75,60.5,119.88,87.86
2018,8,23,18,30,96.0,20.0,4.3,12.3,25.0,58.45,9.05
2018,8,23,18,45,48.0,10.0,4.2,11.85,12.5,20.37,0.0
2018,8,23,19,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,8.35,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,8.9,3.0,0.0,0.0
2018,8,24,5,45,73.0,16.5,2.4,9.45,22.0,15.73,0.0
2018,8,24,6,0,130.0,30.0,2.7,10.0,41.0,23.48,13.16
2018,8,24,6,15,167.5,46.0,2.8,10.5,70.5,37.23,27.2
2018,8,24,6,30,205.0,62.0,2.9,11.0,100.0,49.36,38.63
2018,8,24,6,45,126.5,77.5,3.0,11.5,103.5,63.97,52.01
2018,8,24,7,0,48.0,93.0,3.1,12.0,107.0,79.47,65.9
2018,8,24,7,15,25.5,106.5,3.0,12.55,114.0,92.06,72.78
2018,8,24,7,30,3.0,120.0,2.9,13.1,121.0,107.69,86.0
2018,8,24,7,45,6.0,138.5,2.85,13.6,141.0,125.23,100.05
2018,8,24,8,0,9.0,157.0,2.8,14.1,161.0,143.29,114.32
2018,8,24,8,15,14.5,179.0,2.7,14.7,186.5,165.47,131.7
2018,8,24,8,30,20.0,201.0,2.6,15.3,212.0,188.5,149.57
2018,8,24,8,45,32.0,231.0,2.55,15.9,250.5,219.02,173.17
2018,8,24,9,0,44.0,261.0,2.5,16.5,289.0,254.31,200.29
2018,8,24,9,15,101.5,292.0,2.55,17.1,362.5,315.09,247.16
2018,8,24,9,30,159.0,323.0,2.6,17.7,436.0,382.34,298.46
2018,8,24,9,45,347.0,295.5,2.6,18.25,558.0,484.03,376.87
2018,8,24,10,0,535.0,268.0,2.6,18.8,680.0,604.74,467.59
2018,8,24,10,15,634.5,238.0,2.7,19.35,744.5,676.64,520.55
2018,8,24,10,30,734.0,208.0,2.8,19.9,809.0,754.08,576.84
2018,8,24,10,45,744.0,209.0,2.9,20.4,832.0,796.29,605.86
2018,8,24,11,0,754.0,210.0,3.0,20.9,855.0,836.98,633.59
2018,8,24,11,15,760.0,210.5,3.1,21.3,870.0,872.01,656.61
2018,8,24,11,30,766.0,211.0,3.2,21.7,885.0,904.81,677.93
2018,8,24,11,45,770.0,210.5,3.3,22.1,892.0,932.36,695.63
2018,8,24,12,0,774.0,210.0,3.4,22.5,899.0,957.2,711.54
2018,8,24,12,15,767.0,213.5,3.5,22.65,895.5,972.77,722.0
2018,8,24,12,30,760.0,217.0,3.6,22.8,892.0,985.06,730.43
2018,8,24,12,45,747.5,221.5,3.7,23.0,880.0,989.67,733.74
2018,8,24,13,0,735.0,226.0,3.8,23.2,868.0,990.9,734.98
2018,8,24,13,15,731.5,223.0,3.9,23.2,851.5,989.95,735.47
2018,8,24,13,30,728.0,220.0,4.0,23.2,835.0,985.75,733.91
2018,8,24,13,45,722.5,215.5,4.1,23.2,811.0,974.76,727.91
2018,8,24,14,0,717.0,211.0,4.2,23.2,787.0,960.62,719.9
2018,8,24,14,15,707.0,207.0,4.25,23.0,756.5,939.59,707.55
2018,8,24,14,30,697.0,203.0,4.3,22.8,726.0,915.77,693.31
2018,8,24,14,45,684.5,197.0,4.35,22.6,689.5,884.82,674.09
2018,8,24,15,0,672.0,191.0,4.4,22.4,653.0,851.52,653.12
2018,8,24,15,15,653.5,184.5,4.4,22.4,610.5,810.22,625.55
2018,8,24,15,30,635.0,178.0,4.4,22.4,568.0,767.35,596.51
2018,8,24,15,45,613.0,170.0,4.45,21.55,522.5,718.73,564.66
2018,8,24,16,0,591.0,162.0,4.5,20.7,477.0,665.02,528.27
2018,8,24,16,15,562.0,152.5,4.45,20.0,428.0,609.07,488.27
2018,8,24,16,30,533.0,143.0,4.4,19.3,379.0,553.81,447.68
2018,8,24,16,45,495.0,131.5,4.4,18.6,329.0,491.39,400.37
2018,8,24,17,0,457.0,120.0,4.4,17.9,279.0,431.24,353.33
2018,8,24,17,15,407.0,105.0,4.3,17.0,229.5,363.07,298.29
2018,8,24,17,30,357.0,90.0,4.2,16.1,180.0,299.25,245.02
2018,8,24,17,45,293.5,72.5,4.1,15.2,135.0,231.21,186.77
2018,8,24,18,0,230.0,55.0,4.0,14.3,90.0,169.87,133.04
2018,8,24,18,15,156.0,36.5,3.9,13.7,56.0,110.96,79.87
2018,8,24,18,30,82.0,18.0,3.8,13.1,22.0,51.16,0.0
2018,8,24,18,45,41.0,9.0,3.65,12.5,11.0,17.75,0.0
2018,8,24,19,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,8,25,5,15,9.5,1.5,1.5,7.55,1.5,0.0,0.0
2018,8,25,5,30,19.0,3.0,1.7,8.2,3.0,0.0,0.0
2018,8,25,5,45,90.0,16.5,1.85,8.9,23.0,15.73,0.0
2018,8,25,6,0,161.0,30.0,2.0,9.6,43.0,23.57,12.92
2018,8,25,6,15,253.5,46.5,2.15,10.2,84.5,35.91,26.03
2018,8,25,6,30,346.0,63.0,2.3,10.8,126.0,47.73,37.18
2018,8,25,6,45,295.0,82.0,2.45,11.4,148.0,60.66,49.06
2018,8,25,7,0,244.0,101.0,2.6,12.0,170.0,77.19,63.87
2018,8,25,7,15,240.0,124.0,2.55,12.7,203.5,101.23,76.4
2018,8,25,7,30,236.0,147.0,2.5,13.4,237.0,136.82,100.77
2018,8,25,7,45,364.5,149.5,2.45,14.05,311.0,172.82,123.38
2018,8,25,8,0,493.0,152.0,2.4,14.7,385.0,227.96,164.34
2018,8,25,8,15,598.5,143.5,2.35,15.45,457.0,283.22,208.42
2018,8,25,8,30,704.0,135.0,2.3,16.2,529.0,349.03,262.03
2018,8,25,8,45,726.5,139.5,2.25,17.0,575.5,405.52,309.53
2018,8,25,9,0,749.0,144.0,2.2,17.8,622.0,463.66,356.84
2018,8,25,9,15,743.0,158.0,2.15,18.5,658.0,517.47,399.32
2018,8,25,9,30,737.0,172.0,2.1,19.2,694.0,569.5,438.71
2018,8,25,9,45,721.0,190.5,2.1,19.9,722.0,617.71,473.84
2018,8,25,10,0,705.0,209.0,2.1,20.6,750.0,662.97,505.54
2018,8,25,10,15,716.0,212.0,2.1,21.25,779.5,709.7,537.9
2018,8,25,10,30,727.0,215.0,2.1,21.9,809.0,755.54,568.73
2018,8,25,10,45,736.0,217.0,2.1,22.55,832.0,797.71,596.3
2018,8,25,11,0,745.0,219.0,2.1,23.2,855.0,838.33,622.21
2018,8,25,11,15,751.0,220.0,2.15,23.7,870.0,873.64,644.63
2018,8,25,11,30,757.0,221.0,2.2,24.2,885.0,906.76,665.0
2018,8,25,11,45,761.0,220.5,2.25,24.75,892.0,934.16,681.4
2018,8,25,12,0,765.0,220.0,2.3,25.3,899.0,958.88,696.05
2018,8,25,12,15,777.0,212.5,2.45,25.7,901.5,981.2,710.56
2018,8,25,12,30,789.0,205.0,2.6,26.1,904.0,1000.62,723.25
2018,8,25,12,45,802.5,194.5,2.7,26.45,899.0,1009.06,728.66
2018,8,25,13,0,816.0,184.0,2.8,26.8,894.0,1020.58,736.25
2018,8,25,13,15,813.5,181.5,3.0,26.9,877.5,1020.93,738.35
2018,8,25,13,30,811.0,179.0,3.2,27.0,861.0,1017.79,738.33
2018,8,25,13,45,807.5,175.0,3.35,27.1,837.5,1008.64,734.08
2018,8,25,14,0,804.0,171.0,3.5,27.2,814.0,996.06,727.67
2018,8,25,14,15,796.0,166.5,3.65,26.95,782.5,975.22,716.85
2018,8,25,14,30,788.0,162.0,3.8,26.7,751.0,957.13,707.85
2018,8,25,14,45,778.0,157.0,3.95,26.45,714.0,927.68,691.11
2018,8,25,15,0,768.0,152.0,4.1,26.2,677.0,895.52,672.38
2018,8,25,15,15,750.5,147.5,4.1,26.2,633.5,854.75,646.11
2018,8,25,15,30,733.0,143.0,4.1,26.2,590.0,812.12,618.35
2018,8,25,15,45,713.0,137.0,4.3,25.1,543.5,764.15,589.75
2018,8,25,16,0,693.0,131.0,4.5,24.0,497.0,715.06,559.56
2018,8,25,16,15,666.5,123.5,4.55,23.1,447.0,658.64,521.54
2018,8,25,16,30,640.0,116.0,4.6,22.2,397.0,602.28,481.73
2018,8,25,16,45,602.5,107.0,4.65,21.25,345.0,537.47,433.94
2018,8,25,17,0,565.0,98.0,4.7,20.3,293.0,474.46,385.71
2018,8,25,17,15,511.5,87.5,4.65,19.15,241.5,403.16,328.94
2018,8,25,17,30,458.0,77.0,4.6,18.0,190.0,334.11,271.86
2018,8,25,17,45,385.0,63.5,4.5,16.9,143.0,260.99,209.44
2018,8,25,18,0,312.0,50.0,4.4,15.8,96.0,195.64,152.05
2018,8,25,18,15,211.0,34.0,4.3,15.0,59.5,126.21,89.23
2018,8,25,18,30,110.0,18.0,4.2,14.2,23.0,58.27,0.0
2018,8,25,18,45,55.0,9.0,4.1,13.4,11.5,20.76,0.0
2018,8,25,19,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.0,2.2,8.0,1.0,0.0,0.0
2018,8,26,5,30,18.0,2.0,2.5,8.6,2.0,0.0,0.0
2018,8,26,5,45,133.0,15.5,2.8,9.25,25.5,14.77,0.0
2018,8,26,6,0,248.0,29.0,3.1,9.9,49.0,23.95,12.77
2018,8,26,6,15,348.5,41.5,3.2,10.45,92.0,33.12,23.48
2018,8,26,6,30,449.0,54.0,3.3,11.0,135.0,41.78,31.8
2018,8,26,6,45,322.5,73.5,3.4,11.6,141.5,54.25,43.26
2018,8,26,7,0,196.0,93.0,3.5,12.2,148.0,71.48,58.73
2018,8,26,7,15,175.5,112.5,3.4,12.8,169.0,91.1,69.14
2018,8,26,7,30,155.0,132.0,3.3,13.4,190.0,123.01,92.63
2018,8,26,7,45,342.0,133.0,3.2,14.05,286.5,156.14,110.75
2018,8,26,8,0,529.0,134.0,3.1,14.7,383.0,220.75,157.41
2018,8,26,8,15,663.5,118.5,3.05,15.4,465.0,278.94,203.64
2018,8,26,8,30,798.0,103.0,3.0,16.1,547.0,355.06,265.84
2018,8,26,8,45,817.0,106.0,2.95,16.8,593.5,413.58,316.18
2018,8,26,9,0,836.0,109.0,2.9,17.5,640.0,473.16,365.81
2018,8,26,9,15,853.5,110.0,2.9,18.15,683.0,530.91,412.54
2018,8,26,9,30,871.0,111.0,2.9,18.8,726.0,589.9,458.54
2018,8,26,9,45,885.0,111.0,2.95,19.45,762.5,644.2,499.77
2018,8,26,10,0,899.0,111.0,3.0,20.1,799.0,697.76,539.19
2018,8,26,10,15,909.0,111.5,3.1,20.7,829.5,747.98,575.29
2018,8,26,10,30,919.0,112.0,3.2,21.3,860.0,796.57,607.56
2018,8,26,10,45,927.0,111.5,3.25,21.9,883.0,840.76,636.09
2018,8,26,11,0,935.0,111.0,3.3,22.5,906.0,882.69,662.73
2018,8,26,11,15,940.0,110.5,3.45,22.9,921.0,919.56,686.83
2018,8,26,11,30,945.0,110.0,3.6,23.3,936.0,953.55,708.91
2018,8,26,11,45,948.0,109.5,3.7,23.7,943.5,982.66,727.37
2018,8,26,12,0,951.0,109.0,3.8,24.1,951.0,1008.47,743.64
2018,8,26,12,15,948.5,109.5,3.9,24.3,948.0,1026.62,755.49
2018,8,26,12,30,946.0,110.0,4.0,24.5,945.0,1041.05,765.05
2018,8,26,12,45,940.0,112.0,4.1,24.7,934.5,1049.87,771.05
2018,8,26,13,0,934.0,114.0,4.2,24.9,924.0,1054.88,774.71
2018,8,26,13,15,930.0,113.0,4.3,24.9,906.0,1054.9,775.86
2018,8,26,13,30,926.0,112.0,4.4,24.9,888.0,1051.12,774.67
2018,8,26,13,45,921.5,109.5,4.5,24.85,863.0,1041.46,769.88
2018,8,26,14,0,917.0,107.0,4.6,24.8,838.0,1028.09,762.94
2018,8,26,14,15,909.0,105.5,4.7,24.5,806.0,1008.81,753.04
2018,8,26,14,30,901.0,104.0,4.8,24.2,774.0,986.13,740.84
2018,8,26,14,45,890.0,101.0,4.9,23.9,735.0,955.7,723.24
2018,8,26,15,0,879.0,98.0,5.0,23.6,696.0,922.31,703.42
2018,8,26,15,15,864.0,96.0,5.0,23.6,652.5,883.8,678.29
2018,8,26,15,30,849.0,94.0,5.0,23.6,609.0,849.91,656.31
2018,8,26,15,45,829.5,90.5,5.05,22.5,560.5,801.34,626.53
2018,8,26,16,0,810.0,87.0,5.1,21.4,512.0,751.33,594.95
2018,8,26,16,15,783.0,83.5,5.1,20.55,460.5,694.61,556.66
2018,8,26,16,30,756.0,80.0,5.1,19.7,409.0,637.72,517.18
2018,8,26,16,45,719.5,75.5,5.05,18.9,356.0,573.64,468.98
2018,8,26,17,0,683.0,71.0,5.0,18.1,303.0,513.94,422.1
2018,8,26,17,15,630.0,65.0,4.9,17.15,250.5,442.57,364.14
2018,8,26,17,30,577.0,59.0,4.8,16.2,198.0,375.28,307.25
2018,8,26,17,45,497.0,50.5,4.7,15.25,149.5,297.6,239.89
2018,8,26,18,0,417.0,42.0,4.6,14.3,101.0,227.96,177.52
2018,8,26,18,15,287.5,30.0,4.5,13.7,63.0,147.1,102.63
2018,8,26,18,30,158.0,18.0,4.4,13.1,25.0,60.45,0.0
2018,8,26,18,45,79.0,9.0,4.35,12.5,12.5,8.58,0.0
2018,8,26,19,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,9.95,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,10.4,2.0,0.0,0.0
2018,8,27,5,45,128.0,15.0,3.2,10.85,24.5,14.3,0.0
2018,8,27,6,0,240.0,28.0,3.5,11.3,47.0,23.11,11.55
2018,8,27,6,15,340.0,39.5,3.55,11.85,88.0,31.35,21.74
2018,8,27,6,30,440.0,51.0,3.6,12.4,129.0,39.15,29.25
2018,8,27,6,45,369.5,66.0,3.65,12.95,146.5,48.69,38.04
2018,8,27,7,0,299.0,81.0,3.7,13.5,164.0,58.16,46.56
2018,8,27,7,15,353.5,94.0,3.65,14.05,212.0,76.93,53.67
2018,8,27,7,30,408.0,107.0,3.6,14.6,260.0,116.93,76.96
2018,8,27,7,45,541.0,104.5,3.55,15.1,338.5,162.61,106.99
2018,8,27,8,0,674.0,102.0,3.5,15.6,417.0,224.12,154.14
2018,8,27,8,15,699.0,107.5,3.45,16.15,465.5,278.86,202.15
2018,8,27,8,30,724.0,113.0,3.4,16.7,514.0,336.02,252.16
2018,8,27,8,45,760.0,112.0,3.4,17.3,564.5,396.63,303.86
2018,8,27,9,0,796.0,111.0,3.4,17.9,615.0,456.96,354.17
2018,8,27,9,15,796.0,120.0,3.4,18.35,652.0,511.18,398.62
2018,8,27,9,30,796.0,129.0,3.4,18.8,689.0,564.02,440.48
2018,8,27,9,45,788.5,141.5,3.4,19.3,719.5,614.04,478.61
2018,8,27,10,0,781.0,154.0,3.4,19.8,750.0,661.64,513.7
2018,8,27,10,15,792.5,154.5,3.5,20.25,779.0,708.66,548.26
2018,8,27,10,30,804.0,155.0,3.6,20.7,808.0,754.55,581.24
2018,8,27,10,45,814.0,154.0,3.65,21.1,830.0,796.41,609.44
2018,8,27,11,0,824.0,153.0,3.7,21.5,852.0,836.49,635.95
2018,8,27,11,15,830.0,152.5,3.8,21.8,866.5,871.62,659.33
2018,8,27,11,30,836.0,152.0,3.9,22.1,881.0,904.29,680.93
2018,8,27,11,45,840.5,151.0,3.95,22.45,888.5,932.41,698.98
2018,8,27,12,0,845.0,150.0,4.0,22.8,896.0,957.62,715.05
2018,8,27,12,15,846.0,149.0,4.1,22.95,894.5,976.42,727.69
2018,8,27,12,30,847.0,148.0,4.2,23.1,893.0,991.92,738.24
2018,8,27,12,45,846.0,146.5,4.25,23.25,884.0,1001.51,744.67
2018,8,27,13,0,845.0,145.0,4.3,23.4,875.0,1007.61,748.92
2018,8,27,13,15,841.0,143.5,4.4,23.35,858.0,1007.18,749.83
2018,8,27,13,30,837.0,142.0,4.5,23.3,841.0,1003.21,748.53
2018,8,27,13,45,831.0,140.0,4.55,23.25,817.0,993.21,743.22
2018,8,27,14,0,825.0,138.0,4.6,23.2,793.0,979.8,735.73
2018,8,27,14,15,816.5,135.5,4.65,22.95,762.0,960.09,724.61
2018,8,27,14,30,808.0,133.0,4.7,22.7,731.0,937.24,711.36
2018,8,27,14,45,797.0,129.0,4.75,22.45,694.0,907.41,693.22
2018,8,27,15,0,786.0,125.0,4.8,22.2,657.0,874.87,673.07
2018,8,27,15,15,769.0,122.0,4.8,22.2,614.5,835.65,647.02
2018,8,27,15,30,752.0,119.0,4.8,22.2,572.0,798.48,622.26
2018,8,27,15,45,732.0,114.0,4.8,21.3,525.5,750.97,591.8
2018,8,27,16,0,712.0,109.0,4.8,20.4,479.0,702.35,559.87
2018,8,27,16,15,687.0,102.0,4.75,19.7,429.5,646.88,521.33
2018,8,27,16,30,662.0,95.0,4.7,19.0,380.0,591.37,480.8
2018,8,27,16,45,625.5,88.0,4.65,18.35,329.5,528.68,432.82
2018,8,27,17,0,589.0,81.0,4.6,17.7,279.0,467.74,384.61
2018,8,27,17,15,536.5,73.0,4.5,16.85,229.5,398.97,328.44
2018,8,27,17,30,484.0,65.0,4.4,16.0,180.0,334.38,273.66
2018,8,27,17,45,408.5,54.0,4.25,15.2,134.5,260.99,209.91
2018,8,27,18,0,333.0,43.0,4.1,14.4,89.0,195.36,151.32
2018,8,27,18,15,222.0,29.5,4.05,13.9,54.5,123.74,83.78
2018,8,27,18,30,111.0,16.0,4.0,13.4,20.0,45.38,0.0
2018,8,27,18,45,55.5,8.0,3.9,12.85,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,9.4,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,9.9,2.0,0.0,0.0
2018,8,28,5,45,94.5,14.5,2.45,10.45,21.0,13.82,0.0
2018,8,28,6,0,178.0,27.0,2.8,11.0,40.0,21.27,9.68
2018,8,28,6,15,197.5,34.0,2.85,11.5,59.5,26.01,17.08
2018,8,28,6,30,217.0,41.0,2.9,12.0,79.0,30.57,21.65
2018,8,28,6,45,160.5,41.0,3.0,12.5,74.5,29.56,20.98
2018,8,28,7,0,104.0,41.0,3.1,13.0,70.0,32.93,24.05
2018,8,28,7,15,52.0,44.5,3.1,13.45,59.0,40.45,28.23
2018,8,28,7,30,0.0,48.0,3.1,13.9,48.0,44.6,32.57
2018,8,28,7,45,0.0,64.5,3.1,14.35,64.5,59.99,45.44
2018,8,28,8,0,0.0,81.0,3.1,14.8,81.0,75.42,58.13
2018,8,28,8,15,0.5,110.0,3.15,15.4,110.5,101.76,79.65
2018,8,28,8,30,1.0,139.0,3.2,16.0,140.0,128.17,100.86
2018,8,28,8,45,4.5,164.5,3.2,16.6,167.5,152.86,120.29
2018,8,28,9,0,8.0,190.0,3.2,17.2,195.0,178.14,139.98
2018,8,28,9,15,12.5,215.0,3.3,17.7,223.5,204.08,160.04
2018,8,28,9,30,17.0,240.0,3.4,18.2,252.0,230.71,180.45
2018,8,28,9,45,18.0,252.5,3.45,18.75,265.5,244.51,190.55
2018,8,28,10,0,19.0,265.0,3.5,19.3,279.0,258.44,200.7
2018,8,28,10,15,26.0,293.0,3.6,19.65,313.5,293.09,227.07
2018,8,28,10,30,33.0,321.0,3.7,20.0,348.0,327.72,253.11
2018,8,28,10,45,52.5,354.0,3.8,20.4,398.0,377.96,291.0
2018,8,28,11,0,72.0,387.0,3.9,20.8,448.0,430.28,329.91
2018,8,28,11,15,130.5,398.5,3.95,21.05,511.0,503.28,385.07
2018,8,28,11,30,189.0,410.0,4.0,21.3,574.0,574.19,437.84
2018,8,28,11,45,523.0,273.0,4.1,21.55,732.0,766.81,585.67
2018,8,28,12,0,857.0,136.0,4.2,21.8,890.0,947.06,713.07
2018,8,28,12,15,889.5,119.5,4.25,21.9,900.5,979.69,733.92
2018,8,28,12,30,922.0,103.0,4.3,22.0,911.0,1009.42,753.86
2018,8,28,12,45,919.0,103.5,4.35,22.1,901.5,1019.14,760.44
2018,8,28,13,0,916.0,104.0,4.4,22.2,892.0,1025.16,764.8
2018,8,28,13,15,914.0,102.5,4.45,22.2,875.5,1026.31,766.36
2018,8,28,13,30,912.0,101.0,4.5,22.2,859.0,1023.72,765.65
2018,8,28,13,45,908.5,99.0,4.55,22.15,835.5,1015.38,761.5
2018,8,28,14,0,905.0,97.0,4.6,22.1,812.0,1003.37,755.01
2018,8,28,14,15,899.0,95.0,4.6,21.95,781.5,985.36,744.4
2018,8,28,14,30,893.0,93.0,4.6,21.8,751.0,963.93,731.55
2018,8,28,14,45,884.5,90.5,4.65,21.6,714.0,936.3,714.99
2018,8,28,15,0,876.0,88.0,4.7,21.4,677.0,905.65,696.24
2018,8,28,15,15,862.0,85.5,4.7,21.4,634.0,867.3,671.02
2018,8,28,15,30,848.0,83.0,4.7,21.4,591.0,826.66,644.0
2018,8,28,15,45,832.0,80.0,4.7,20.6,544.5,781.75,615.53
2018,8,28,16,0,816.0,77.0,4.7,19.8,498.0,741.22,589.73
2018,8,28,16,15,795.0,73.0,4.65,19.2,448.5,688.08,553.17
2018,8,28,16,30,774.0,69.0,4.6,18.6,399.0,634.28,515.3
2018,8,28,16,45,741.5,65.0,4.5,18.0,347.5,572.7,468.77
2018,8,28,17,0,709.0,61.0,4.4,17.4,296.0,512.2,420.78
2018,8,28,17,15,659.0,55.5,4.3,16.65,244.0,441.79,363.17
2018,8,28,17,30,609.0,50.0,4.2,15.9,192.0,377.79,308.37
2018,8,28,17,45,530.0,43.0,4.1,15.2,144.0,301.13,241.3
2018,8,28,18,0,451.0,36.0,4.0,14.5,96.0,232.51,179.06
2018,8,28,18,15,311.0,26.0,3.85,13.95,59.0,147.99,96.84
2018,8,28,18,30,171.0,16.0,3.7,13.4,22.0,61.22,0.0
2018,8,28,18,45,85.5,8.0,3.55,12.9,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,29,5,15,10.5,1.5,1.35,9.65,1.0,0.0,0.0
2018,8,29,5,30,21.0,3.0,1.5,10.3,2.0,0.0,0.0
2018,8,29,5,45,152.5,14.0,1.65,10.95,24.0,13.34,0.0
2018,8,29,6,0,284.0,25.0,1.8,11.6,46.0,20.45,8.45
2018,8,29,6,15,396.5,34.0,1.95,12.2,88.5,26.52,17.42
2018,8,29,6,30,509.0,43.0,2.1,12.8,131.0,32.34,23.14
2018,8,29,6,45,574.5,49.5,2.2,13.45,180.5,35.72,26.39
2018,8,29,7,0,640.0,56.0,2.3,14.1,230.0,42.74,32.71
2018,8,29,7,15,683.0,60.5,2.25,14.65,282.0,61.65,35.29
2018,8,29,7,30,726.0,65.0,2.2,15.2,334.0,113.26,61.08
2018,8,29,7,45,755.5,69.5,2.2,15.75,385.5,168.07,101.67
2018,8,29,8,0,785.0,74.0,2.2,16.3,437.0,226.2,150.67
2018,8,29,8,15,807.5,77.0,2.2,16.85,486.5,284.19,201.84
2018,8,29,8,30,830.0,80.0,2.2,17.4,536.0,344.12,254.51
2018,8,29,8,45,847.0,82.5,2.25,18.0,582.0,406.18,307.8
2018,8,29,9,0,864.0,85.0,2.3,18.6,628.0,465.41,357.31
2018,8,29,9,15,878.5,86.5,2.35,19.15,670.0,522.87,403.93
2018,8,29,9,30,893.0,88.0,2.4,19.7,712.0,580.17,448.81
2018,8,29,9,45,905.0,88.5,2.5,20.3,748.0,634.58,490.24
2018,8,29,10,0,917.0,89.0,2.6,20.9,784.0,688.02,529.71
2018,8,29,10,15,925.0,90.5,2.7,21.35,814.0,738.38,565.4
2018,8,29,10,30,933.0,92.0,2.8,21.8,844.0,786.91,597.82
2018,8,29,10,45,939.0,92.0,2.9,22.25,866.0,830.33,626.34
2018,8,29,11,0,945.0,92.0,3.0,22.7,888.0,871.27,652.94
2018,8,29,11,15,949.0,92.5,3.15,23.0,903.0,908.35,677.45
2018,8,29,11,30,953.0,93.0,3.3,23.3,918.0,942.45,699.9
2018,8,29,11,45,955.5,92.5,3.45,23.65,925.0,971.01,718.49
2018,8,29,12,0,958.0,92.0,3.6,24.0,932.0,996.19,734.87
2018,8,29,12,15,956.0,94.0,3.75,24.1,930.5,1016.21,748.64
2018,8,29,12,30,954.0,96.0,3.9,24.2,929.0,1032.52,760.09
2018,8,29,12,45,949.0,97.5,4.05,24.3,918.5,1041.6,766.92
2018,8,29,13,0,944.0,99.0,4.2,24.4,908.0,1046.83,771.38
2018,8,29,13,15,942.0,97.0,4.3,24.35,891.0,1047.4,773.05
2018,8,29,13,30,940.0,95.0,4.4,24.3,874.0,1044.11,772.33
2018,8,29,13,45,935.5,94.0,4.55,24.25,849.5,1035.63,768.65
2018,8,29,14,0,931.0,93.0,4.7,24.2,825.0,1023.41,763.07
2018,8,29,14,15,923.5,92.0,4.75,23.95,793.5,1004.64,752.85
2018,8,29,14,30,916.0,91.0,4.8,23.7,762.0,982.42,740.33
2018,8,29,14,45,906.5,88.5,4.9,23.4,724.0,953.31,723.58
2018,8,29,15,0,897.0,86.0,5.0,23.1,686.0,921.12,704.55
2018,8,29,15,15,883.0,84.0,5.0,23.1,642.5,882.71,679.44
2018,8,29,15,30,869.0,82.0,5.0,23.1,599.0,841.93,652.48
2018,8,29,15,45,850.5,79.5,5.05,22.15,551.0,794.8,623.25
2018,8,29,16,0,832.0,77.0,5.1,21.2,503.0,752.17,596.64
2018,8,29,16,15,806.5,73.5,5.05,20.55,451.5,695.63,557.75
2018,8,29,16,30,781.0,70.0,5.0,19.9,400.0,638.77,517.72
2018,8,29,16,45,744.0,66.5,5.0,19.2,347.0,574.52,469.46
2018,8,29,17,0,707.0,63.0,5.0,18.5,294.0,511.74,419.93
2018,8,29,17,15,642.5,57.5,4.8,17.8,239.0,436.19,357.69
2018,8,29,17,30,578.0,52.0,4.6,17.1,184.0,363.58,295.77
2018,8,29,17,45,411.5,41.0,4.45,16.35,122.5,245.58,195.89
2018,8,29,18,0,245.0,30.0,4.3,15.6,61.0,145.74,110.69
2018,8,29,18,15,143.0,18.5,4.05,15.15,34.5,79.23,47.32
2018,8,29,18,30,41.0,7.0,3.8,14.7,8.0,17.59,0.0
2018,8,29,18,45,20.5,3.5,3.55,14.2,4.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,11.35,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,30,5,45,15.5,5.0,1.35,12.3,6.0,4.77,0.0
2018,8,30,6,0,26.0,9.0,1.5,12.8,11.0,7.76,0.0
2018,8,30,6,15,13.0,12.0,1.65,13.25,13.0,11.15,4.0
2018,8,30,6,30,0.0,15.0,1.8,13.7,15.0,13.89,6.69
2018,8,30,6,45,0.0,20.0,1.9,14.15,20.0,18.54,10.97
2018,8,30,7,0,0.0,25.0,2.0,14.6,25.0,23.18,15.17
2018,8,30,7,15,0.0,29.0,1.95,14.85,29.0,26.9,17.44
2018,8,30,7,30,0.0,33.0,1.9,15.1,33.0,30.63,20.55
2018,8,30,7,45,0.0,46.5,1.8,15.35,46.5,43.21,31.11
2018,8,30,8,0,0.0,60.0,1.7,15.6,60.0,55.8,41.55
2018,8,30,8,15,3.5,98.5,1.65,16.0,100.5,92.29,71.54
2018,8,30,8,30,7.0,137.0,1.6,16.4,141.0,128.36,100.61
2018,8,30,8,45,8.0,138.5,1.6,16.85,143.5,130.99,102.22
2018,8,30,9,0,9.0,140.0,1.6,17.3,146.0,133.62,103.92
2018,8,30,9,15,9.5,171.5,1.65,17.75,178.0,163.33,127.29
2018,8,30,9,30,10.0,203.0,1.7,18.2,210.0,193.31,150.44
2018,8,30,9,45,15.5,234.0,1.75,18.65,245.5,226.15,175.57
2018,8,30,10,0,21.0,265.0,1.8,19.1,281.0,259.83,201.01
2018,8,30,10,15,31.5,294.5,1.9,19.5,319.5,298.6,230.24
2018,8,30,10,30,42.0,324.0,2.0,19.9,358.0,337.55,259.26
2018,8,30,10,45,62.0,330.5,2.15,20.35,382.0,363.24,278.51
2018,8,30,11,0,82.0,337.0,2.3,20.8,406.0,390.34,298.8
2018,8,30,11,15,245.5,318.0,2.45,21.1,529.0,529.13,405.27
2018,8,30,11,30,409.0,299.0,2.6,21.4,652.0,673.87,511.99
2018,8,30,11,45,454.0,314.5,2.7,21.7,709.0,745.64,561.63
2018,8,30,12,0,499.0,330.0,2.8,22.0,766.0,818.11,611.42
2018,8,30,12,15,645.5,257.5,2.9,22.2,820.0,900.5,671.43
2018,8,30,12,30,792.0,185.0,3.0,22.4,874.0,975.65,722.2
2018,8,30,12,45,855.5,149.0,3.1,22.55,886.0,1012.1,746.24
2018,8,30,13,0,919.0,113.0,3.2,22.7,898.0,1036.42,762.66
2018,8,30,13,15,915.5,112.0,3.3,22.75,880.5,1036.59,763.78
2018,8,30,13,30,912.0,111.0,3.4,22.8,863.0,1033.02,762.78
2018,8,30,13,45,907.5,108.5,3.45,22.8,838.0,1023.1,757.5
2018,8,30,14,0,903.0,106.0,3.5,22.8,813.0,1009.52,749.94
2018,8,30,14,15,895.5,104.0,3.55,22.65,781.5,990.02,738.97
2018,8,30,14,30,888.0,102.0,3.6,22.5,750.0,967.16,725.8
2018,8,30,14,45,878.5,99.5,3.65,22.35,712.5,938.64,708.78
2018,8,30,15,0,869.0,97.0,3.7,22.2,675.0,907.17,689.67
2018,8,30,15,15,853.5,94.5,3.7,22.2,631.0,867.65,664.15
2018,8,30,15,30,838.0,92.0,3.7,22.2,587.0,832.81,641.76
2018,8,30,15,45,818.0,89.0,3.85,21.5,539.0,784.59,611.86
2018,8,30,16,0,798.0,86.0,4.0,20.8,491.0,735.01,580.22
2018,8,30,16,15,770.5,82.5,4.05,20.2,440.0,678.29,541.78
