Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,21,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,10,6,15,89.0,11.5,0.95,8.8,16.0,10.96,0.0
2018,10,10,6,30,178.0,23.0,1.1,9.3,32.0,18.39,0.0
2018,10,10,6,45,305.0,34.0,1.2,9.8,71.0,27.66,17.89
2018,10,10,7,0,432.0,45.0,1.3,10.3,110.0,35.31,25.81
2018,10,10,7,15,511.0,52.5,1.25,10.7,157.5,39.42,29.92
2018,10,10,7,30,590.0,60.0,1.2,11.1,205.0,78.97,43.75
2018,10,10,7,45,641.0,65.0,1.15,11.5,253.5,128.03,75.73
2018,10,10,8,0,692.0,70.0,1.1,11.9,302.0,182.92,119.72
2018,10,10,8,15,728.0,73.5,1.0,12.5,349.5,240.64,169.71
2018,10,10,8,30,764.0,77.0,0.9,13.1,397.0,299.24,220.95
2018,10,10,8,45,790.5,79.0,0.8,13.65,441.0,356.15,270.27
2018,10,10,9,0,817.0,81.0,0.7,14.2,485.0,414.73,319.2
2018,10,10,9,15,838.0,82.0,0.75,14.85,524.5,471.1,365.39
2018,10,10,9,30,859.0,83.0,0.8,15.5,564.0,527.76,410.18
2018,10,10,9,45,877.0,81.5,0.8,16.1,597.5,579.82,449.78
2018,10,10,10,0,895.0,80.0,0.8,16.7,631.0,631.23,487.54
2018,10,10,10,15,903.0,81.0,0.85,17.3,656.5,677.78,521.07
2018,10,10,10,30,911.0,82.0,0.9,17.9,682.0,722.33,551.51
2018,10,10,10,45,916.0,83.5,0.95,18.5,700.5,762.99,577.65
2018,10,10,11,0,921.0,85.0,1.0,19.1,719.0,801.02,601.75
2018,10,10,11,15,923.5,85.0,1.05,19.5,729.0,832.62,621.83
2018,10,10,11,30,926.0,85.0,1.1,19.9,739.0,861.06,639.8
2018,10,10,11,45,926.5,85.0,1.15,20.3,741.5,884.51,654.51
2018,10,10,12,0,927.0,85.0,1.2,20.7,744.0,904.48,667.02
2018,10,10,12,15,924.5,85.0,1.3,20.9,738.0,918.22,676.85
2018,10,10,12,30,922.0,85.0,1.4,21.1,732.0,928.24,684.44
2018,10,10,12,45,916.5,85.0,1.5,21.25,718.0,931.83,688.1
2018,10,10,13,0,911.0,85.0,1.6,21.4,704.0,931.65,689.48
2018,10,10,13,15,904.0,84.5,1.7,21.4,682.5,925.81,687.67
2018,10,10,13,30,897.0,84.0,1.8,21.4,661.0,916.34,683.58
2018,10,10,13,45,887.5,82.5,1.95,21.35,632.5,899.9,675.57
2018,10,10,14,0,878.0,81.0,2.1,21.3,604.0,880.08,665.22
2018,10,10,14,15,864.0,79.5,2.3,21.15,569.5,853.14,650.52
2018,10,10,14,30,850.0,78.0,2.5,21.0,535.0,823.35,633.5
2018,10,10,14,45,831.0,76.0,2.65,20.8,494.5,793.18,615.59
2018,10,10,15,0,812.0,74.0,2.8,20.6,454.0,753.69,590.57
2018,10,10,15,15,786.5,71.0,2.8,20.6,409.0,706.09,557.88
2018,10,10,15,30,761.0,68.0,2.8,20.6,364.0,657.35,523.71
2018,10,10,15,45,722.5,64.5,3.15,19.7,316.0,598.18,483.65
2018,10,10,16,0,684.0,61.0,3.5,18.8,268.0,539.57,440.68
2018,10,10,16,15,624.5,56.0,3.6,18.05,219.0,471.46,386.37
2018,10,10,16,30,565.0,51.0,3.7,17.3,170.0,403.37,329.63
2018,10,10,16,45,470.5,44.0,3.8,16.5,124.5,318.91,257.22
2018,10,10,17,0,376.0,37.0,3.9,15.7,79.0,242.37,187.86
2018,10,10,17,15,230.0,24.0,4.0,14.95,45.5,139.85,65.35
2018,10,10,17,30,84.0,11.0,4.1,14.2,12.0,40.58,0.0
2018,10,10,17,45,42.0,5.5,4.25,13.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,11,6,15,60.0,10.0,1.15,8.45,13.0,9.53,0.0
2018,10,11,6,30,120.0,20.0,1.3,9.1,26.0,15.91,0.0
2018,10,11,6,45,247.5,34.0,1.5,9.7,64.5,26.61,16.81
2018,10,11,7,0,375.0,48.0,1.7,10.3,103.0,38.35,28.43
2018,10,11,7,15,415.5,58.0,1.7,10.85,140.5,44.46,34.38
2018,10,11,7,30,456.0,68.0,1.7,11.4,178.0,78.45,47.68
2018,10,11,7,45,339.0,85.5,1.75,11.9,177.5,110.03,73.79
2018,10,11,8,0,222.0,103.0,1.8,12.4,177.0,129.49,95.26
2018,10,11,8,15,213.0,126.5,1.65,13.0,206.0,163.53,124.99
2018,10,11,8,30,204.0,150.0,1.5,13.6,235.0,196.84,153.74
2018,10,11,8,45,465.5,126.5,1.35,14.2,347.5,282.57,219.22
2018,10,11,9,0,727.0,103.0,1.2,14.8,460.0,396.98,308.25
2018,10,11,9,15,766.5,101.0,1.0,15.45,503.5,455.73,354.71
2018,10,11,9,30,806.0,99.0,0.8,16.1,547.0,515.47,400.14
2018,10,11,9,45,831.5,95.5,0.6,16.8,581.5,567.8,437.81
2018,10,11,10,0,857.0,92.0,0.4,17.5,616.0,620.27,473.45
2018,10,11,10,15,866.5,93.5,0.5,18.0,642.0,665.28,506.29
2018,10,11,10,30,876.0,95.0,0.6,18.5,668.0,709.96,538.08
2018,10,11,10,45,882.5,95.5,0.7,19.0,686.0,749.41,564.18
2018,10,11,11,0,889.0,96.0,0.8,19.5,704.0,786.42,588.5
2018,10,11,11,15,894.0,96.0,0.9,19.85,715.5,819.07,610.14
2018,10,11,11,30,899.0,96.0,1.0,20.2,727.0,848.81,629.85
2018,10,11,11,45,901.5,95.5,1.1,20.5,730.0,872.82,645.93
2018,10,11,12,0,904.0,95.0,1.2,20.8,733.0,893.51,659.94
2018,10,11,12,15,904.0,94.0,1.3,21.0,728.0,908.02,670.27
2018,10,11,12,30,904.0,93.0,1.4,21.2,723.0,918.93,678.43
2018,10,11,12,45,903.0,91.5,1.5,21.4,710.5,924.74,683.4
2018,10,11,13,0,902.0,90.0,1.6,21.6,698.0,926.87,686.13
2018,10,11,13,15,896.5,88.0,1.7,21.7,676.5,920.65,683.76
2018,10,11,13,30,891.0,86.0,1.8,21.8,655.0,910.79,679.14
2018,10,11,13,45,882.5,84.0,1.85,21.85,627.0,894.69,670.01
2018,10,11,14,0,874.0,82.0,1.9,21.9,599.0,875.21,658.7
2018,10,11,14,15,861.0,80.5,2.0,21.85,564.5,849.21,643.71
2018,10,11,14,30,848.0,79.0,2.1,21.8,530.0,827.5,631.55
2018,10,11,14,45,829.5,76.5,2.2,21.7,489.5,790.04,608.29
2018,10,11,15,0,811.0,74.0,2.3,21.6,449.0,750.39,583.14
2018,10,11,15,15,785.0,71.0,2.3,21.6,404.0,702.49,550.63
2018,10,11,15,30,759.0,68.0,2.3,21.6,359.0,653.48,516.66
2018,10,11,15,45,720.5,64.0,2.25,21.15,311.0,593.87,474.44
2018,10,11,16,0,682.0,60.0,2.2,20.7,263.0,534.86,429.97
2018,10,11,16,15,622.5,55.0,1.95,19.85,214.0,467.05,376.18
2018,10,11,16,30,563.0,50.0,1.7,19.0,165.0,399.27,320.26
2018,10,11,16,45,467.5,42.0,1.45,18.1,119.5,313.57,248.09
2018,10,11,17,0,372.0,34.0,1.2,17.2,74.0,236.36,178.92
2018,10,11,17,15,226.5,22.0,1.35,16.5,42.5,134.29,45.31
2018,10,11,17,30,81.0,10.0,1.5,15.8,11.0,38.32,0.0
2018,10,11,17,45,40.5,5.0,1.65,15.15,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,6,15,91.0,9.5,1.05,9.45,13.5,9.05,0.0
2018,10,12,6,30,182.0,19.0,1.1,10.0,27.0,15.87,0.0
2018,10,12,6,45,321.5,29.5,1.2,10.55,66.5,23.66,14.07
2018,10,12,7,0,461.0,40.0,1.3,11.1,106.0,31.06,21.87
2018,10,12,7,15,540.5,46.5,1.4,11.85,153.5,34.56,25.38
2018,10,12,7,30,620.0,53.0,1.5,12.6,201.0,73.3,38.22
2018,10,12,7,45,671.0,58.0,1.65,13.3,250.5,126.53,72.83
2018,10,12,8,0,722.0,63.0,1.8,14.0,300.0,182.64,117.45
2018,10,12,8,15,756.0,66.5,1.85,15.05,347.5,238.88,166.24
2018,10,12,8,30,790.0,70.0,1.9,16.1,395.0,298.26,218.39
2018,10,12,8,45,815.0,72.0,2.0,17.15,439.0,355.86,268.76
2018,10,12,9,0,840.0,74.0,2.1,18.2,483.0,414.89,318.88
2018,10,12,9,15,862.0,75.0,2.1,18.85,523.5,473.13,367.03
2018,10,12,9,30,884.0,76.0,2.1,19.5,564.0,530.8,413.08
2018,10,12,9,45,901.5,75.0,2.1,20.15,598.0,583.99,454.26
2018,10,12,10,0,919.0,74.0,2.1,20.8,632.0,636.44,493.51
2018,10,12,10,15,928.0,75.0,2.25,21.5,658.5,684.43,528.96
2018,10,12,10,30,937.0,76.0,2.4,22.2,685.0,730.43,561.19
2018,10,12,10,45,942.5,76.5,2.55,22.9,703.5,771.12,588.12
2018,10,12,11,0,948.0,77.0,2.7,23.6,722.0,809.11,612.96
2018,10,12,11,15,951.5,77.5,2.8,24.0,733.0,842.62,634.97
2018,10,12,11,30,955.0,78.0,2.9,24.4,744.0,872.94,654.76
2018,10,12,11,45,957.0,78.0,3.0,24.8,747.5,898.11,671.06
2018,10,12,12,0,959.0,78.0,3.1,25.2,751.0,919.74,685.05
2018,10,12,12,15,957.5,78.0,3.2,25.4,745.0,934.66,695.18
2018,10,12,12,30,956.0,78.0,3.3,25.6,739.0,945.76,702.93
2018,10,12,12,45,952.5,77.5,3.35,25.8,725.5,950.65,706.36
2018,10,12,13,0,949.0,77.0,3.4,26.0,712.0,951.65,707.4
2018,10,12,13,15,944.0,76.5,3.4,26.05,691.5,947.45,705.22
2018,10,12,13,30,939.0,76.0,3.4,26.1,671.0,939.45,700.69
2018,10,12,13,45,930.0,74.5,3.45,26.15,642.0,922.96,690.92
2018,10,12,14,0,921.0,73.0,3.5,26.2,613.0,902.93,678.87
2018,10,12,14,15,908.0,71.5,3.5,26.1,577.5,876.07,662.29
2018,10,12,14,30,895.0,70.0,3.5,26.0,542.0,846.17,643.59
2018,10,12,14,45,877.5,67.5,3.5,25.85,500.5,808.52,619.45
2018,10,12,15,0,860.0,65.0,3.5,25.7,459.0,768.54,593.39
2018,10,12,15,15,834.5,62.5,3.5,25.7,413.0,720.47,560.73
2018,10,12,15,30,809.0,60.0,3.5,25.7,367.0,677.28,531.01
2018,10,12,15,45,773.5,56.5,3.15,24.9,318.0,618.69,489.44
2018,10,12,16,0,738.0,53.0,2.8,24.1,269.0,560.39,445.81
2018,10,12,16,15,683.5,48.5,2.55,22.75,219.5,490.1,391.44
2018,10,12,16,30,629.0,44.0,2.3,21.4,170.0,422.61,336.55
2018,10,12,16,45,535.5,37.0,2.0,20.1,123.0,335.78,263.73
2018,10,12,17,0,442.0,30.0,1.7,18.8,76.0,262.95,196.36
2018,10,12,17,15,273.5,20.0,1.85,18.0,43.5,149.21,24.25
2018,10,12,17,30,105.0,10.0,2.0,17.2,11.0,46.56,0.0
2018,10,12,17,45,52.5,5.0,2.15,16.45,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,13,6,15,118.5,9.5,1.45,8.3,14.5,9.05,0.0
2018,10,13,6,30,237.0,19.0,1.6,9.1,29.0,18.11,0.0
2018,10,13,6,45,390.0,27.0,1.8,9.9,70.0,21.49,12.07
2018,10,13,7,0,543.0,35.0,2.0,10.7,111.0,29.26,20.25
2018,10,13,7,15,620.0,40.0,2.1,11.45,160.0,31.97,23.07
2018,10,13,7,30,697.0,45.0,2.2,12.2,209.0,72.17,35.26
2018,10,13,7,45,743.0,49.5,2.3,12.95,259.5,126.01,69.47
2018,10,13,8,0,789.0,54.0,2.4,13.7,310.0,184.97,116.77
2018,10,13,8,15,819.5,56.5,2.4,14.7,358.0,245.48,169.77
2018,10,13,8,30,850.0,59.0,2.4,15.7,406.0,306.04,223.68
2018,10,13,8,45,871.0,61.0,2.4,16.65,450.0,365.01,275.9
2018,10,13,9,0,892.0,63.0,2.4,17.6,494.0,424.8,327.21
2018,10,13,9,15,906.5,65.0,2.4,18.4,533.0,482.15,375.05
2018,10,13,9,30,921.0,67.0,2.4,19.2,572.0,539.04,420.72
2018,10,13,9,45,931.0,69.0,2.35,19.95,605.0,592.7,462.14
2018,10,13,10,0,941.0,71.0,2.3,20.7,638.0,644.91,500.91
2018,10,13,10,15,948.5,72.0,2.3,21.4,664.0,692.76,535.54
2018,10,13,10,30,956.0,73.0,2.3,22.1,690.0,738.43,566.55
2018,10,13,10,45,960.5,73.5,2.3,22.75,708.0,778.99,592.43
2018,10,13,11,0,965.0,74.0,2.3,23.4,726.0,816.71,616.04
2018,10,13,11,15,967.5,74.5,2.35,23.75,736.5,849.83,637.39
2018,10,13,11,30,970.0,75.0,2.4,24.1,747.0,879.65,656.47
2018,10,13,11,45,969.5,75.5,2.45,24.45,749.0,903.52,671.56
2018,10,13,12,0,969.0,76.0,2.5,24.8,751.0,923.7,684.28
2018,10,13,12,15,968.0,75.5,2.6,24.9,745.0,938.55,694.68
2018,10,13,12,30,967.0,75.0,2.7,25.0,739.0,949.55,702.72
2018,10,13,12,45,963.5,74.0,2.75,25.15,725.0,953.84,705.93
2018,10,13,13,0,960.0,73.0,2.8,25.3,711.0,954.2,706.76
2018,10,13,13,15,954.0,72.5,2.9,25.25,689.5,949.0,705.04
2018,10,13,13,30,948.0,72.0,3.0,25.2,668.0,939.98,700.92
2018,10,13,13,45,939.0,71.0,3.05,25.15,639.0,923.96,691.84
2018,10,13,14,0,930.0,70.0,3.1,25.1,610.0,904.37,680.46
2018,10,13,14,15,917.0,68.5,3.2,24.9,574.5,877.33,664.72
2018,10,13,14,30,904.0,67.0,3.3,24.7,539.0,847.22,646.73
2018,10,13,14,45,886.5,65.0,3.35,24.5,497.5,809.98,623.22
2018,10,13,15,0,869.0,63.0,3.4,24.3,456.0,770.39,597.72
2018,10,13,15,15,844.0,60.5,3.4,24.3,410.0,722.46,565.02
2018,10,13,15,30,819.0,58.0,3.4,24.3,364.0,679.38,535.23
2018,10,13,15,45,782.5,55.0,3.5,23.3,315.0,620.48,495.04
2018,10,13,16,0,746.0,52.0,3.6,22.3,266.0,561.94,452.22
2018,10,13,16,15,690.0,47.0,3.55,21.2,216.0,489.99,395.69
2018,10,13,16,30,634.0,42.0,3.5,20.1,166.0,421.04,338.66
2018,10,13,16,45,537.5,36.0,3.45,19.0,119.5,333.93,264.36
2018,10,13,17,0,441.0,30.0,3.4,17.9,73.0,261.19,194.53
2018,10,13,17,15,272.0,20.0,3.55,16.9,41.5,146.13,0.0
2018,10,13,17,30,103.0,10.0,3.7,15.9,10.0,45.58,0.0
2018,10,13,17,45,51.5,5.0,3.9,14.95,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,14,6,15,110.5,9.0,1.65,7.2,13.5,0.0,0.0
2018,10,14,6,30,221.0,18.0,1.9,7.9,27.0,17.16,0.0
2018,10,14,6,45,373.5,27.0,2.15,8.6,67.5,21.64,11.99
2018,10,14,7,0,526.0,36.0,2.4,9.3,108.0,30.43,21.36
2018,10,14,7,15,606.0,41.5,2.5,10.0,157.0,33.51,24.57
2018,10,14,7,30,686.0,47.0,2.6,10.7,206.0,72.7,36.59
2018,10,14,7,45,736.0,51.0,2.75,11.45,257.0,125.76,70.07
2018,10,14,8,0,786.0,55.0,2.9,12.2,308.0,184.42,117.15
2018,10,14,8,15,819.5,58.5,2.85,13.0,357.5,244.08,169.79
2018,10,14,8,30,853.0,62.0,2.8,13.8,407.0,308.54,227.4
2018,10,14,8,45,877.5,64.0,2.8,14.55,452.5,368.87,281.35
2018,10,14,9,0,902.0,66.0,2.8,15.3,498.0,430.38,334.83
2018,10,14,9,15,918.5,67.5,2.75,16.0,538.0,488.63,384.05
2018,10,14,9,30,935.0,69.0,2.7,16.7,578.0,546.58,431.17
2018,10,14,9,45,947.5,70.5,2.7,17.35,612.5,601.73,474.67
2018,10,14,10,0,960.0,72.0,2.7,18.0,647.0,655.62,515.71
2018,10,14,10,15,970.0,73.0,2.7,18.6,674.5,705.82,552.84
2018,10,14,10,30,980.0,74.0,2.7,19.2,702.0,754.0,586.45
2018,10,14,10,45,986.5,74.5,2.7,19.8,721.5,796.82,614.43
2018,10,14,11,0,993.0,75.0,2.7,20.4,741.0,836.87,640.11
2018,10,14,11,15,996.0,75.0,2.7,20.9,751.5,870.61,661.42
2018,10,14,11,30,999.0,75.0,2.7,21.4,762.0,900.98,680.31
2018,10,14,11,45,1001.5,74.5,2.7,21.85,765.5,926.84,696.21
2018,10,14,12,0,1004.0,74.0,2.7,22.3,769.0,949.0,709.65
2018,10,14,12,15,1004.0,73.5,2.7,22.6,763.5,965.18,719.57
2018,10,14,12,30,1004.0,73.0,2.7,22.9,758.0,977.4,727.02
2018,10,14,12,45,1001.0,72.5,2.7,23.2,744.0,982.93,730.21
2018,10,14,13,0,998.0,72.0,2.7,23.5,730.0,984.4,730.93
2018,10,14,13,15,992.5,71.0,2.7,23.65,708.0,978.99,727.73
2018,10,14,13,30,987.0,70.0,2.7,23.8,686.0,969.59,722.11
2018,10,14,13,45,979.5,69.0,2.7,23.9,657.0,954.52,713.02
2018,10,14,14,0,972.0,68.0,2.7,24.0,628.0,935.71,701.59
2018,10,14,14,15,960.0,66.5,2.7,24.0,591.5,908.82,685.05
2018,10,14,14,30,948.0,65.0,2.7,24.0,555.0,878.67,666.3
2018,10,14,14,45,931.0,63.0,2.75,23.95,512.5,840.79,642.56
2018,10,14,15,0,914.0,61.0,2.8,23.9,470.0,800.38,616.73
2018,10,14,15,15,889.5,58.5,2.8,23.9,422.5,751.48,583.92
2018,10,14,15,30,865.0,56.0,2.8,23.9,375.0,701.2,549.43
2018,10,14,15,45,830.0,52.5,2.25,23.1,324.5,641.48,506.0
2018,10,14,16,0,795.0,49.0,1.7,22.3,274.0,587.12,464.05
2018,10,14,16,15,740.0,45.0,1.6,20.95,222.5,515.13,409.13
2018,10,14,16,30,685.0,41.0,1.5,19.6,171.0,445.86,353.21
2018,10,14,16,45,588.0,35.0,1.45,18.2,123.0,356.36,278.57
2018,10,14,17,0,491.0,29.0,1.4,16.8,75.0,273.95,199.8
2018,10,14,17,15,290.0,18.5,1.55,16.15,41.5,149.71,0.0
2018,10,14,17,30,89.0,8.0,1.7,15.5,8.0,38.55,0.0
2018,10,14,17,45,44.5,4.0,1.85,14.9,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,15,6,15,129.0,9.0,1.7,7.1,13.5,0.0,0.0
2018,10,15,6,30,258.0,18.0,1.8,7.9,27.0,17.16,0.0
2018,10,15,6,45,417.5,25.5,1.9,8.75,68.5,22.3,12.17
2018,10,15,7,0,577.0,33.0,2.0,9.6,110.0,27.64,18.82
2018,10,15,7,15,652.5,38.0,2.1,10.35,159.5,30.45,21.77
2018,10,15,7,30,728.0,43.0,2.2,11.1,209.0,70.31,33.58
2018,10,15,7,45,773.5,46.5,2.35,11.85,259.5,124.86,67.63
2018,10,15,8,0,819.0,50.0,2.5,12.6,310.0,186.83,117.42
2018,10,15,8,15,850.5,53.0,2.35,13.55,359.5,247.1,170.43
2018,10,15,8,30,882.0,56.0,2.2,14.5,409.0,309.95,226.47
2018,10,15,8,45,903.0,57.5,2.05,15.5,453.5,370.01,279.61
2018,10,15,9,0,924.0,59.0,1.9,16.5,498.0,430.81,331.49
2018,10,15,9,15,937.5,61.0,1.8,17.3,537.5,489.16,379.79
2018,10,15,9,30,951.0,63.0,1.7,18.1,577.0,546.89,425.46
2018,10,15,9,45,960.5,65.5,1.6,18.9,610.5,602.02,467.15
2018,10,15,10,0,970.0,68.0,1.5,19.7,644.0,655.59,505.82
2018,10,15,10,15,977.5,68.5,1.45,20.3,670.0,703.95,540.02
2018,10,15,10,30,985.0,69.0,1.4,20.9,696.0,750.03,570.42
2018,10,15,10,45,989.5,69.5,1.3,21.45,714.5,791.44,595.32
2018,10,15,11,0,994.0,70.0,1.2,22.0,733.0,829.92,617.67
2018,10,15,11,15,997.0,70.5,1.1,22.5,744.0,864.11,636.78
2018,10,15,11,30,1000.0,71.0,1.0,23.0,755.0,894.92,653.31
2018,10,15,11,45,1000.5,71.0,0.95,23.5,757.0,919.56,666.44
2018,10,15,12,0,1001.0,71.0,0.9,24.0,759.0,940.44,677.16
2018,10,15,12,15,999.5,71.0,0.95,24.25,753.0,955.74,686.91
2018,10,15,12,30,998.0,71.0,1.0,24.5,747.0,967.06,694.38
2018,10,15,12,45,995.0,70.5,1.1,24.75,733.0,972.47,699.21
2018,10,15,13,0,992.0,70.0,1.2,25.0,719.0,973.84,701.67
2018,10,15,13,15,986.0,69.0,1.3,25.05,697.0,967.92,700.2
2018,10,15,13,30,980.0,68.0,1.4,25.1,675.0,958.04,696.35
2018,10,15,13,45,971.0,67.5,1.5,25.1,645.5,942.28,688.89
2018,10,15,14,0,962.0,67.0,1.6,25.1,616.0,922.85,679.07
2018,10,15,14,15,949.5,65.0,1.7,25.0,579.5,895.06,663.92
2018,10,15,14,30,937.0,63.0,1.8,24.9,543.0,864.06,646.45
2018,10,15,14,45,919.5,61.5,1.9,24.75,501.0,826.68,624.44
2018,10,15,15,0,902.0,60.0,2.0,24.6,459.0,786.87,600.27
2018,10,15,15,15,877.0,57.5,2.0,24.6,412.0,738.02,568.0
2018,10,15,15,30,852.0,55.0,2.0,24.6,365.0,687.89,534.1
2018,10,15,15,45,817.0,52.0,1.7,23.6,315.5,629.45,493.24
2018,10,15,16,0,782.0,49.0,1.4,22.6,266.0,576.34,453.6
2018,10,15,16,15,725.5,44.5,1.35,21.3,215.0,503.58,398.35
2018,10,15,16,30,669.0,40.0,1.3,20.0,164.0,433.75,342.19
2018,10,15,16,45,567.0,34.0,1.25,18.65,116.5,342.9,266.48
2018,10,15,17,0,465.0,28.0,1.2,17.3,69.0,259.62,184.85
2018,10,15,17,15,272.5,17.5,1.25,16.55,38.0,124.21,0.0
2018,10,15,17,30,80.0,7.0,1.3,15.8,7.0,6.67,0.0
2018,10,15,17,45,40.0,3.5,1.35,15.0,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,16,6,15,118.5,8.5,1.7,6.3,12.5,0.0,0.0
2018,10,16,6,30,237.0,17.0,1.9,7.0,25.0,16.2,0.0
2018,10,16,6,45,395.5,25.0,2.1,7.7,65.0,21.93,11.51
2018,10,16,7,0,554.0,33.0,2.3,8.4,105.0,27.78,18.99
2018,10,16,7,15,632.5,39.0,2.35,9.15,154.5,31.5,22.8
2018,10,16,7,30,711.0,45.0,2.4,9.9,204.0,70.5,34.78
2018,10,16,7,45,757.5,48.5,2.5,10.65,254.0,124.01,68.02
2018,10,16,8,0,804.0,52.0,2.6,11.4,304.0,182.66,115.06
2018,10,16,8,15,834.5,54.5,2.45,12.3,352.0,243.64,168.9
2018,10,16,8,30,865.0,57.0,2.3,13.2,400.0,304.73,223.79
2018,10,16,8,45,886.5,59.0,2.15,14.05,444.5,364.41,277.06
2018,10,16,9,0,908.0,61.0,2.0,14.9,489.0,424.92,329.25
2018,10,16,9,15,922.5,63.0,1.95,15.7,528.0,482.81,377.77
2018,10,16,9,30,937.0,65.0,1.9,16.5,567.0,540.2,423.91
2018,10,16,9,45,946.5,66.5,1.8,17.3,599.5,593.55,464.89
2018,10,16,10,0,956.0,68.0,1.7,18.1,632.0,645.34,502.96
2018,10,16,10,15,963.5,69.0,1.7,18.75,658.0,693.53,537.9
2018,10,16,10,30,971.0,70.0,1.7,19.4,684.0,739.49,569.34
2018,10,16,10,45,976.0,70.5,1.75,20.05,702.5,780.66,595.96
2018,10,16,11,0,981.0,71.0,1.8,20.7,721.0,818.98,620.35
2018,10,16,11,15,983.5,72.0,1.85,21.25,731.5,852.86,641.75
2018,10,16,11,30,986.0,73.0,1.9,21.8,742.0,883.4,660.81
2018,10,16,11,45,987.0,72.5,1.9,22.3,744.0,907.51,675.15
2018,10,16,12,0,988.0,72.0,1.9,22.8,746.0,927.93,687.09
2018,10,16,12,15,985.5,72.0,1.9,23.15,739.5,942.1,695.4
2018,10,16,12,30,983.0,72.0,1.9,23.5,733.0,952.33,701.31
2018,10,16,12,45,978.5,72.0,1.9,23.9,719.0,956.84,703.53
2018,10,16,13,0,974.0,72.0,1.9,24.3,705.0,957.38,703.37
2018,10,16,13,15,967.5,71.0,1.9,24.4,682.5,951.01,699.74
2018,10,16,13,30,961.0,70.0,1.9,24.5,660.0,940.76,693.8
2018,10,16,13,45,951.5,69.0,1.9,24.6,630.5,924.11,683.82
2018,10,16,14,0,942.0,68.0,1.9,24.7,601.0,903.88,671.62
2018,10,16,14,15,929.5,66.0,1.9,24.6,565.0,876.44,655.18
2018,10,16,14,30,917.0,64.0,1.9,24.5,529.0,845.87,636.62
2018,10,16,14,45,899.0,62.0,1.9,24.4,487.5,807.98,612.88
2018,10,16,15,0,881.0,60.0,1.9,24.3,446.0,767.75,587.22
2018,10,16,15,15,855.0,57.5,1.9,24.3,399.5,718.89,554.75
2018,10,16,15,30,829.0,55.0,1.9,24.3,353.0,668.89,520.72
2018,10,16,15,45,790.5,52.0,1.6,23.3,303.5,614.64,482.57
2018,10,16,16,0,752.0,49.0,1.3,22.3,254.0,554.9,437.48
2018,10,16,16,15,691.0,44.5,1.3,20.95,204.0,480.96,381.33
2018,10,16,16,30,630.0,40.0,1.3,19.6,154.0,410.42,324.48
2018,10,16,16,45,525.5,33.5,1.3,18.2,108.0,319.95,248.75
2018,10,16,17,0,421.0,27.0,1.3,16.8,62.0,236.67,164.32
2018,10,16,17,15,244.0,17.0,1.45,16.15,34.0,111.77,0.0
2018,10,16,17,30,67.0,7.0,1.6,15.5,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,1.7,14.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,15,85.0,7.5,1.1,7.2,10.0,0.0,0.0
2018,10,17,6,30,170.0,15.0,1.1,7.7,20.0,14.3,0.0
2018,10,17,6,45,331.0,25.0,1.1,8.15,58.5,20.18,9.65
2018,10,17,7,0,492.0,35.0,1.1,8.6,97.0,27.36,18.57
2018,10,17,7,15,574.5,41.0,1.1,9.25,144.5,33.48,24.58
2018,10,17,7,30,657.0,47.0,1.1,9.9,192.0,69.05,35.45
2018,10,17,7,45,707.0,51.0,1.1,10.5,241.0,119.98,66.81
2018,10,17,8,0,757.0,55.0,1.1,11.1,290.0,176.54,111.62
2018,10,17,8,15,790.0,58.5,1.0,11.95,337.5,234.06,161.73
2018,10,17,8,30,823.0,62.0,0.9,12.8,385.0,294.51,215.03
2018,10,17,8,45,846.5,64.0,0.8,13.65,429.0,354.2,266.99
2018,10,17,9,0,870.0,66.0,0.7,14.5,473.0,413.29,316.63
2018,10,17,9,15,886.0,68.0,0.7,15.35,511.5,469.82,362.87
2018,10,17,9,30,902.0,70.0,0.7,16.2,550.0,526.08,406.98
2018,10,17,9,45,913.5,72.0,0.75,17.05,583.0,579.31,447.55
2018,10,17,10,0,925.0,74.0,0.8,17.9,616.0,631.27,485.73
2018,10,17,10,15,933.0,75.0,0.8,18.65,641.5,678.42,518.88
2018,10,17,10,30,941.0,76.0,0.8,19.4,667.0,723.47,549.09
2018,10,17,10,45,947.0,76.5,0.8,20.15,685.5,764.24,574.07
2018,10,17,11,0,953.0,77.0,0.8,20.9,704.0,802.31,596.87
2018,10,17,11,15,956.5,77.5,0.75,21.55,714.5,835.55,615.6
2018,10,17,11,30,960.0,78.0,0.7,22.2,725.0,865.59,631.99
2018,10,17,11,45,961.0,78.0,0.6,22.85,727.5,889.65,643.39
2018,10,17,12,0,962.0,78.0,0.5,23.5,730.0,910.13,652.36
2018,10,17,12,15,960.5,77.5,0.4,23.75,724.0,924.19,658.28
2018,10,17,12,30,959.0,77.0,0.3,24.0,718.0,934.44,661.98
2018,10,17,12,45,955.0,77.0,0.15,24.3,704.0,939.22,661.55
2018,10,17,13,0,951.0,77.0,0.0,24.6,690.0,940.13,660.07
2018,10,17,13,15,945.0,76.0,0.15,24.75,668.5,934.25,658.6
2018,10,17,13,30,939.0,75.0,0.3,24.9,647.0,924.58,656.13
2018,10,17,13,45,929.5,74.0,0.45,25.0,618.0,908.16,649.98
2018,10,17,14,0,920.0,73.0,0.6,25.1,589.0,888.26,641.64
2018,10,17,14,15,906.5,71.0,0.75,25.0,553.0,860.41,628.44
2018,10,17,14,30,893.0,69.0,0.9,24.9,517.0,829.57,612.85
2018,10,17,14,45,874.0,67.0,1.05,24.8,476.0,791.57,591.86
2018,10,17,15,0,855.0,65.0,1.2,24.7,435.0,751.38,568.61
2018,10,17,15,15,828.0,62.0,1.2,24.7,389.0,708.33,540.72
2018,10,17,15,30,801.0,59.0,1.2,24.7,343.0,657.64,506.72
2018,10,17,15,45,761.0,55.5,1.2,23.65,294.0,596.86,466.29
2018,10,17,16,0,721.0,52.0,1.2,22.6,245.0,536.74,422.62
2018,10,17,16,15,658.5,46.5,1.2,21.25,195.5,462.13,365.81
2018,10,17,16,30,596.0,41.0,1.2,19.9,146.0,391.1,308.48
2018,10,17,16,45,487.5,34.0,1.2,18.55,101.5,305.58,236.27
2018,10,17,17,0,379.0,27.0,1.2,17.2,57.0,222.46,148.17
2018,10,17,17,15,205.5,15.5,1.3,16.45,30.0,94.67,0.0
2018,10,17,17,30,32.0,4.0,1.4,15.7,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,15.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,18,6,15,78.5,7.5,1.1,7.55,9.5,0.0,0.0
2018,10,18,6,30,157.0,15.0,1.1,8.1,19.0,14.3,0.0
2018,10,18,6,45,306.0,25.0,1.1,8.65,55.0,20.34,9.1
2018,10,18,7,0,455.0,35.0,1.1,9.2,91.0,27.48,18.56
2018,10,18,7,15,547.5,41.0,1.05,9.85,138.5,30.74,22.03
2018,10,18,7,30,640.0,47.0,1.0,10.5,186.0,67.51,34.88
2018,10,18,7,45,691.0,51.5,0.95,11.15,235.0,117.86,65.62
2018,10,18,8,0,742.0,56.0,0.9,11.8,284.0,173.97,109.68
2018,10,18,8,15,776.0,60.0,0.75,12.45,331.5,231.21,159.19
2018,10,18,8,30,810.0,64.0,0.6,13.1,379.0,291.52,211.91
2018,10,18,8,45,833.5,66.5,0.4,13.75,422.5,349.56,261.78
2018,10,18,9,0,857.0,69.0,0.2,14.4,466.0,409.63,310.99
2018,10,18,9,15,873.5,71.0,0.25,15.25,504.5,465.65,356.49
2018,10,18,9,30,890.0,73.0,0.3,16.1,543.0,521.47,400.11
2018,10,18,9,45,901.5,74.5,0.35,16.9,575.0,573.55,439.49
2018,10,18,10,0,913.0,76.0,0.4,17.7,607.0,624.38,476.59
2018,10,18,10,15,921.5,77.5,0.5,18.4,633.0,671.79,510.93
2018,10,18,10,30,930.0,79.0,0.6,19.1,659.0,717.19,542.9
2018,10,18,10,45,935.5,79.5,0.7,19.8,677.0,757.13,568.82
2018,10,18,11,0,941.0,80.0,0.8,20.5,695.0,794.39,592.77
2018,10,18,11,15,944.5,80.0,0.85,21.2,705.0,826.67,612.49
2018,10,18,11,30,948.0,80.0,0.9,21.9,715.0,855.78,630.05
2018,10,18,11,45,950.0,80.0,0.9,22.55,718.0,880.35,643.92
2018,10,18,12,0,952.0,80.0,0.9,23.2,721.0,901.41,655.54
2018,10,18,12,15,950.5,80.0,0.85,23.55,715.0,915.86,662.86
2018,10,18,12,30,949.0,80.0,0.8,23.9,709.0,926.55,667.91
2018,10,18,12,45,945.0,79.5,0.75,24.25,695.0,930.66,668.94
2018,10,18,13,0,941.0,79.0,0.7,24.6,681.0,930.93,667.78
2018,10,18,13,15,934.5,78.0,0.6,24.7,659.5,924.6,662.29
2018,10,18,13,30,928.0,77.0,0.5,24.8,638.0,914.54,654.69
2018,10,18,13,45,919.0,75.5,0.45,24.85,609.0,898.07,644.4
2018,10,18,14,0,910.0,74.0,0.4,24.9,580.0,878.12,632.14
2018,10,18,14,15,896.5,72.0,0.45,24.8,544.5,850.47,617.35
2018,10,18,14,30,883.0,70.0,0.5,24.7,509.0,819.87,600.56
2018,10,18,14,45,863.5,68.0,0.6,24.6,468.0,781.77,579.39
2018,10,18,15,0,844.0,66.0,0.7,24.5,427.0,748.07,560.61
2018,10,18,15,15,816.5,62.5,0.7,24.5,381.0,697.89,528.21
2018,10,18,15,30,789.0,59.0,0.7,24.5,335.0,646.68,494.38
2018,10,18,15,45,748.5,55.5,0.75,23.65,286.5,586.14,454.56
2018,10,18,16,0,708.0,52.0,0.8,22.8,238.0,526.33,411.55
2018,10,18,16,15,644.5,47.0,0.85,21.55,189.5,452.45,355.83
2018,10,18,16,30,581.0,42.0,0.9,20.3,141.0,382.07,299.38
2018,10,18,16,45,472.0,34.0,1.0,19.05,97.0,296.66,227.58
2018,10,18,17,0,363.0,26.0,1.1,17.8,53.0,211.52,132.85
2018,10,18,17,15,196.0,15.0,1.15,17.05,28.0,89.94,0.0
2018,10,18,17,30,29.0,4.0,1.2,16.3,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,15.5,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,19,6,15,73.5,7.0,1.0,8.45,9.0,0.0,0.0
2018,10,19,6,30,147.0,14.0,1.0,8.9,18.0,13.34,0.0
2018,10,19,6,45,302.5,24.0,0.95,9.35,53.5,19.53,7.72
2018,10,19,7,0,458.0,34.0,0.9,9.8,89.0,26.73,17.78
2018,10,19,7,15,544.0,40.5,0.9,10.45,135.5,30.46,21.69
2018,10,19,7,30,630.0,47.0,0.9,11.1,182.0,66.31,34.4
2018,10,19,7,45,683.0,52.0,0.9,11.75,231.0,116.6,64.83
2018,10,19,8,0,736.0,57.0,0.9,12.4,280.0,172.91,108.75
2018,10,19,8,15,771.0,60.0,0.9,13.35,327.0,228.96,157.08
2018,10,19,8,30,806.0,63.0,0.9,14.3,374.0,288.19,209.0
2018,10,19,8,45,830.5,66.0,0.9,15.2,418.0,346.71,260.03
2018,10,19,9,0,855.0,69.0,0.9,16.1,462.0,407.36,311.15
2018,10,19,9,15,871.5,71.0,1.0,17.0,500.0,463.18,357.36
2018,10,19,9,30,888.0,73.0,1.1,17.9,538.0,518.79,401.79
2018,10,19,9,45,899.5,75.0,1.2,18.85,570.5,571.19,442.21
2018,10,19,10,0,911.0,77.0,1.3,19.8,603.0,622.36,480.34
2018,10,19,10,15,919.5,78.0,1.4,20.65,628.5,669.08,514.31
2018,10,19,10,30,928.0,79.0,1.5,21.5,654.0,713.78,545.91
2018,10,19,10,45,933.5,80.0,1.55,22.4,672.0,754.1,571.34
2018,10,19,11,0,939.0,81.0,1.6,23.3,690.0,791.76,594.62
2018,10,19,11,15,942.0,81.0,1.55,23.8,700.0,823.53,613.59
2018,10,19,11,30,945.0,81.0,1.5,24.3,710.0,852.11,630.26
2018,10,19,11,45,945.5,82.0,1.5,24.75,712.5,876.43,644.73
2018,10,19,12,0,946.0,83.0,1.5,25.2,715.0,897.23,656.92
2018,10,19,12,15,943.0,83.0,1.45,25.45,708.5,910.28,664.02
2018,10,19,12,30,940.0,83.0,1.4,25.7,702.0,919.56,668.83
2018,10,19,12,45,934.0,83.0,1.35,25.9,687.5,922.42,669.8
2018,10,19,13,0,928.0,83.0,1.3,26.1,673.0,921.49,668.54
2018,10,19,13,15,921.0,82.0,1.3,26.15,651.0,914.75,664.86
2018,10,19,13,30,914.0,81.0,1.3,26.2,629.0,904.34,659.04
2018,10,19,13,45,904.0,79.5,1.25,26.25,600.0,887.16,648.28
2018,10,19,14,0,894.0,78.0,1.2,26.3,571.0,866.6,635.49
2018,10,19,14,15,879.5,76.0,1.15,26.15,535.5,838.45,618.28
2018,10,19,14,30,865.0,74.0,1.1,26.0,500.0,807.45,599.2
2018,10,19,14,45,845.5,71.5,1.05,25.9,459.0,775.99,579.56
2018,10,19,15,0,826.0,69.0,1.0,25.8,418.0,735.44,553.52
2018,10,19,15,15,797.0,65.5,1.0,25.8,372.5,684.79,520.45
2018,10,19,15,30,768.0,62.0,1.0,25.8,327.0,633.25,485.92
2018,10,19,15,45,726.0,58.0,0.85,24.8,279.0,571.94,443.14
2018,10,19,16,0,684.0,54.0,0.7,23.8,231.0,511.5,398.08
2018,10,19,16,15,619.0,48.0,0.8,22.75,182.5,436.72,341.8
2018,10,19,16,30,554.0,42.0,0.9,21.7,134.0,371.11,288.87
2018,10,19,16,45,441.0,34.0,0.95,20.65,91.5,280.29,212.71
2018,10,19,17,0,328.0,26.0,1.0,19.6,49.0,193.29,110.98
2018,10,19,17,15,176.0,14.5,1.05,18.85,25.5,81.26,0.0
2018,10,19,17,30,24.0,3.0,1.1,18.1,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,17.3,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
