Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,2,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,45,0.5,2.5,1.25,2.55,2.5,0.0,0.0
2018,11,19,7,0,1.0,5.0,1.2,2.6,5.0,4.77,0.0
2018,11,19,7,15,7.0,18.5,1.3,3.4,19.0,16.88,1.14
2018,11,19,7,30,13.0,32.0,1.4,4.2,33.0,28.6,19.25
2018,11,19,7,45,7.0,47.5,1.5,4.95,48.0,43.36,31.68
2018,11,19,8,0,1.0,63.0,1.6,5.7,63.0,57.57,44.63
2018,11,19,8,15,47.5,82.5,1.7,6.4,95.0,83.19,65.01
2018,11,19,8,30,94.0,102.0,1.8,7.1,127.0,115.53,91.32
2018,11,19,8,45,211.5,112.5,1.95,7.75,180.5,165.11,130.52
2018,11,19,9,0,329.0,123.0,2.1,8.4,234.0,225.97,180.43
2018,11,19,9,15,462.5,116.5,2.05,9.1,291.0,291.29,234.32
2018,11,19,9,30,596.0,110.0,2.0,9.8,348.0,368.54,298.0
2018,11,19,9,45,669.5,104.0,2.0,10.5,390.0,427.04,346.48
2018,11,19,10,0,743.0,98.0,2.0,11.2,432.0,490.14,397.7
2018,11,19,10,15,731.5,105.0,1.95,11.75,448.5,524.18,424.99
2018,11,19,10,30,720.0,112.0,1.9,12.3,465.0,555.35,449.26
2018,11,19,10,45,637.0,136.0,1.8,12.85,456.0,556.76,449.03
2018,11,19,11,0,554.0,160.0,1.7,13.4,447.0,546.68,439.76
2018,11,19,11,15,545.0,165.5,1.65,13.8,452.5,565.11,453.31
2018,11,19,11,30,536.0,171.0,1.6,14.2,458.0,581.25,464.61
2018,11,19,11,45,596.5,156.5,1.55,14.55,477.0,628.61,500.18
2018,11,19,12,0,657.0,142.0,1.5,14.9,496.0,672.28,532.28
2018,11,19,12,15,575.0,161.0,1.4,15.05,468.5,637.12,504.25
2018,11,19,12,30,493.0,180.0,1.3,15.2,441.0,603.34,477.6
2018,11,19,12,45,413.5,192.5,1.25,15.35,407.5,560.73,444.75
2018,11,19,13,0,334.0,205.0,1.2,15.5,374.0,504.01,401.27
2018,11,19,13,15,335.5,197.0,1.15,15.55,361.0,498.0,397.58
2018,11,19,13,30,337.0,189.0,1.1,15.6,348.0,490.62,392.41
2018,11,19,13,45,345.0,176.0,1.05,15.6,331.0,480.79,385.71
2018,11,19,14,0,353.0,163.0,1.0,15.6,314.0,469.31,377.75
2018,11,19,14,15,257.0,158.0,0.85,15.35,263.5,388.31,313.96
2018,11,19,14,30,161.0,153.0,0.7,15.1,213.0,297.93,242.0
2018,11,19,14,45,88.5,120.5,0.6,14.9,153.0,203.98,166.09
2018,11,19,15,0,16.0,88.0,0.5,14.7,93.0,96.98,76.81
2018,11,19,15,15,8.0,68.5,0.5,14.7,71.0,70.91,54.99
2018,11,19,15,30,0.0,49.0,0.5,14.7,49.0,45.55,33.25
2018,11,19,15,45,0.0,39.0,0.5,14.05,39.0,36.23,25.23
2018,11,19,16,0,0.0,29.0,0.5,13.4,29.0,26.92,17.08
2018,11,19,16,15,4.0,21.0,0.45,13.15,21.0,21.5,11.89
2018,11,19,16,30,8.0,13.0,0.4,12.9,13.0,15.9,1.75
2018,11,19,16,45,8.0,7.0,0.4,12.6,7.0,10.0,0.0
2018,11,19,17,0,8.0,1.0,0.4,12.3,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.45,12.15,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.3,4.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,4.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,11,20,6,45,46.5,5.0,0.8,3.4,5.5,0.0,0.0
2018,11,20,7,0,93.0,10.0,0.8,3.2,11.0,9.53,0.0
2018,11,20,7,15,241.0,21.0,0.85,3.75,41.0,17.38,0.0
2018,11,20,7,30,389.0,32.0,0.9,4.3,71.0,25.88,16.73
2018,11,20,7,45,477.5,39.5,0.95,4.85,111.0,53.55,27.84
2018,11,20,8,0,566.0,47.0,1.0,5.4,151.0,98.97,56.05
2018,11,20,8,15,620.5,53.0,1.0,6.0,193.5,147.33,94.29
2018,11,20,8,30,675.0,59.0,1.0,6.6,236.0,201.15,140.8
2018,11,20,8,45,710.0,63.0,1.0,7.2,275.5,253.92,188.54
2018,11,20,9,0,745.0,67.0,1.0,7.8,315.0,308.1,237.35
2018,11,20,9,15,755.5,73.0,0.85,8.6,348.5,357.58,281.14
2018,11,20,9,30,766.0,79.0,0.7,9.4,382.0,406.64,322.7
2018,11,20,9,45,753.0,89.5,0.6,10.2,406.0,449.0,357.47
2018,11,20,10,0,740.0,100.0,0.5,11.0,430.0,488.71,388.43
2018,11,20,10,15,767.5,99.0,0.55,11.75,457.5,535.58,424.96
2018,11,20,10,30,795.0,98.0,0.6,12.5,485.0,581.19,459.53
2018,11,20,10,45,805.0,98.5,0.6,13.25,502.0,618.08,486.19
2018,11,20,11,0,815.0,99.0,0.6,14.0,519.0,653.08,510.84
2018,11,20,11,15,798.5,104.5,0.8,14.65,522.5,673.26,526.79
2018,11,20,11,30,782.0,110.0,1.0,15.3,526.0,692.53,541.8
2018,11,20,11,45,675.5,136.5,1.25,15.95,496.5,663.57,520.97
2018,11,20,12,0,569.0,163.0,1.5,16.6,467.0,622.55,490.99
2018,11,20,12,15,556.0,164.0,1.5,16.85,458.5,624.51,492.65
2018,11,20,12,30,543.0,165.0,1.5,17.1,450.0,624.0,492.08
2018,11,20,12,45,572.0,152.0,1.55,17.35,446.0,637.93,503.43
2018,11,20,13,0,601.0,139.0,1.6,17.6,442.0,655.37,517.06
2018,11,20,13,15,557.5,144.5,1.6,17.6,417.0,623.5,493.63
2018,11,20,13,30,514.0,150.0,1.6,17.6,392.0,595.5,473.1
2018,11,20,13,45,517.0,139.0,1.55,17.6,370.5,582.48,464.33
2018,11,20,14,0,520.0,128.0,1.5,17.6,349.0,567.17,453.66
2018,11,20,14,15,601.5,103.0,1.3,17.35,339.5,597.29,477.38
2018,11,20,14,30,683.0,78.0,1.1,17.1,330.0,615.92,490.91
2018,11,20,14,45,668.0,74.0,0.9,16.85,298.5,585.92,467.88
2018,11,20,15,0,653.0,70.0,0.7,16.6,267.0,554.23,442.75
2018,11,20,15,15,581.0,65.5,0.7,16.6,222.0,483.36,388.34
2018,11,20,15,30,509.0,61.0,0.7,16.6,177.0,414.86,334.21
2018,11,20,15,45,401.0,54.0,0.75,15.35,133.5,325.56,263.17
2018,11,20,16,0,293.0,47.0,0.8,14.1,90.0,241.75,193.73
2018,11,20,16,15,196.5,33.5,0.85,13.6,58.0,166.17,126.92
2018,11,20,16,30,100.0,20.0,0.9,13.1,26.0,87.58,30.03
2018,11,20,16,45,50.0,10.0,0.95,12.6,13.0,30.29,0.0
2018,11,20,17,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.65,8.15,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.7,8.2,1.0,0.95,0.0
2018,11,21,7,15,0.0,3.5,1.85,8.6,3.5,3.24,0.0
2018,11,21,7,30,0.0,6.0,2.0,9.0,6.0,5.55,0.0
2018,11,21,7,45,0.0,7.5,2.1,9.35,7.5,6.94,0.25
2018,11,21,8,0,0.0,9.0,2.2,9.7,9.0,8.33,1.55
2018,11,21,8,15,0.0,11.0,2.3,9.95,11.0,10.18,3.21
2018,11,21,8,30,0.0,13.0,2.4,10.2,13.0,12.04,4.86
2018,11,21,8,45,0.0,18.5,2.5,10.4,18.5,17.15,9.31
2018,11,21,9,0,0.0,24.0,2.6,10.6,24.0,22.26,13.74
2018,11,21,9,15,0.0,26.0,2.8,11.0,26.0,24.12,15.3
2018,11,21,9,30,0.0,28.0,3.0,11.4,28.0,25.99,16.84
2018,11,21,9,45,2.0,57.5,3.2,11.8,58.5,54.38,41.13
2018,11,21,10,0,4.0,87.0,3.4,12.2,89.0,83.15,65.43
2018,11,21,10,15,4.0,101.0,3.65,12.7,103.0,96.69,76.6
2018,11,21,10,30,4.0,115.0,3.9,13.2,117.0,110.37,87.81
2018,11,21,10,45,12.5,141.0,4.15,13.65,147.5,141.29,113.47
2018,11,21,11,0,21.0,167.0,4.4,14.1,178.0,173.33,139.84
2018,11,21,11,15,17.5,155.5,4.5,14.3,164.5,160.21,128.79
2018,11,21,11,30,14.0,144.0,4.6,14.5,151.0,146.85,117.59
2018,11,21,11,45,35.0,146.5,4.7,14.65,165.0,171.21,138.3
2018,11,21,12,0,56.0,149.0,4.8,14.8,179.0,190.8,155.04
2018,11,21,12,15,50.5,159.0,4.7,14.7,186.0,198.9,161.56
2018,11,21,12,30,45.0,169.0,4.6,14.6,193.0,207.07,168.15
2018,11,21,12,45,77.5,168.5,4.5,14.55,208.0,233.29,190.84
2018,11,21,13,0,110.0,168.0,4.4,14.5,223.0,270.97,222.68
2018,11,21,13,15,55.5,109.5,4.2,14.35,137.0,152.94,124.64
2018,11,21,13,30,1.0,51.0,4.0,14.2,51.0,48.19,35.3
2018,11,21,13,45,0.5,43.5,3.8,14.05,43.5,40.81,29.15
2018,11,21,14,0,0.0,36.0,3.6,13.9,36.0,33.43,22.93
2018,11,21,14,15,8.0,50.0,3.4,13.75,53.0,52.43,39.5
2018,11,21,14,30,16.0,64.0,3.2,13.6,70.0,74.34,58.51
2018,11,21,14,45,18.0,58.5,2.95,13.4,64.5,69.88,54.86
2018,11,21,15,0,20.0,53.0,2.7,13.2,59.0,65.27,51.05
2018,11,21,15,15,10.0,33.0,2.7,13.2,36.0,37.54,26.96
2018,11,21,15,30,0.0,13.0,2.7,13.2,13.0,12.04,4.71
2018,11,21,15,45,0.0,10.0,2.35,12.65,10.0,9.26,2.27
2018,11,21,16,0,0.0,7.0,2.0,12.1,7.0,6.48,0.0
2018,11,21,16,15,0.0,5.0,1.85,11.55,5.0,4.62,0.0
2018,11,21,16,30,0.0,3.0,1.7,11.0,3.0,2.77,0.0
2018,11,21,16,45,0.0,1.5,1.55,10.5,1.5,1.43,0.0
2018,11,21,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,22,6,45,47.5,4.5,1.5,6.15,5.0,0.0,0.0
2018,11,22,7,0,95.0,9.0,1.5,6.2,10.0,8.58,0.0
2018,11,22,7,15,253.5,19.0,1.75,7.0,38.5,15.72,0.0
2018,11,22,7,30,412.0,29.0,2.0,7.8,67.0,23.36,13.85
2018,11,22,7,45,505.5,35.0,2.25,8.55,107.0,50.1,24.7
2018,11,22,8,0,599.0,41.0,2.5,9.3,147.0,95.31,51.04
2018,11,22,8,15,654.5,45.5,2.65,9.7,189.0,143.55,88.37
2018,11,22,8,30,710.0,50.0,2.8,10.1,231.0,197.32,134.73
2018,11,22,8,45,747.0,52.0,2.95,10.55,270.5,248.92,181.94
2018,11,22,9,0,784.0,54.0,3.1,11.0,310.0,303.23,231.8
2018,11,22,9,15,797.5,58.0,3.2,11.35,343.5,353.47,278.29
2018,11,22,9,30,811.0,62.0,3.3,11.7,377.0,403.49,323.46
2018,11,22,9,45,607.5,101.0,3.4,12.05,347.5,390.26,317.4
2018,11,22,10,0,404.0,140.0,3.5,12.4,318.0,353.91,290.04
2018,11,22,10,15,382.0,137.5,3.55,12.7,313.0,358.63,295.1
2018,11,22,10,30,360.0,135.0,3.6,13.0,308.0,360.33,297.15
2018,11,22,10,45,633.0,99.5,3.7,13.35,416.5,510.19,420.04
2018,11,22,11,0,906.0,64.0,3.8,13.7,525.0,665.32,543.13
2018,11,22,11,15,910.0,64.5,3.9,13.85,535.0,695.87,565.89
2018,11,22,11,30,914.0,65.0,4.0,14.0,545.0,723.57,586.43
2018,11,22,11,45,915.5,64.5,4.1,14.2,547.0,745.29,602.38
2018,11,22,12,0,917.0,64.0,4.2,14.4,549.0,763.78,616.0
2018,11,22,12,15,885.0,72.0,4.3,14.4,536.0,763.72,616.57
2018,11,22,12,30,853.0,80.0,4.4,14.4,523.0,765.41,618.71
2018,11,22,12,45,589.5,136.0,4.55,14.45,438.5,636.29,520.42
2018,11,22,13,0,326.0,192.0,4.7,14.5,354.0,480.36,394.63
2018,11,22,13,15,205.0,188.5,4.75,14.35,289.0,371.33,306.4
2018,11,22,13,30,84.0,185.0,4.8,14.2,224.0,262.53,215.62
2018,11,22,13,45,82.5,162.0,4.9,14.1,198.5,235.19,193.96
2018,11,22,14,0,81.0,139.0,5.0,14.0,173.0,207.54,171.65
2018,11,22,14,15,41.5,101.0,5.05,13.7,118.5,133.96,109.48
2018,11,22,14,30,2.0,63.0,5.1,13.4,64.0,60.04,45.85
2018,11,22,14,45,23.5,65.5,5.1,13.15,72.5,81.4,64.94
2018,11,22,15,0,45.0,68.0,5.1,12.9,81.0,99.1,80.71
2018,11,22,15,15,84.5,77.0,5.1,12.9,97.5,145.79,121.06
2018,11,22,15,30,124.0,86.0,5.1,12.9,114.0,184.61,153.67
2018,11,22,15,45,101.0,69.0,4.6,12.0,88.5,148.05,121.53
2018,11,22,16,0,78.0,52.0,4.1,11.1,63.0,112.61,89.91
2018,11,22,16,15,43.5,34.5,3.9,10.7,40.5,71.38,52.15
2018,11,22,16,30,9.0,17.0,3.7,10.3,18.0,21.79,0.77
2018,11,22,16,45,4.5,8.5,3.5,9.9,9.0,9.96,0.0
2018,11,22,17,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,9.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,23,6,45,9.5,2.0,1.35,9.05,2.0,0.0,0.0
2018,11,23,7,0,19.0,4.0,1.4,9.1,4.0,3.81,0.0
2018,11,23,7,15,9.5,10.5,1.6,9.35,10.5,9.87,0.0
2018,11,23,7,30,0.0,17.0,1.8,9.6,17.0,15.77,7.26
2018,11,23,7,45,0.0,29.0,1.95,9.85,29.0,26.93,17.12
2018,11,23,8,0,0.0,41.0,2.1,10.1,41.0,38.05,27.05
2018,11,23,8,15,4.5,56.5,2.25,10.25,57.5,52.95,39.96
2018,11,23,8,30,9.0,72.0,2.4,10.4,74.0,68.54,53.37
2018,11,23,8,45,8.5,64.5,2.55,10.6,67.0,62.16,47.98
2018,11,23,9,0,8.0,57.0,2.7,10.8,60.0,55.47,42.26
2018,11,23,9,15,4.5,69.0,2.9,11.05,70.5,65.82,51.18
2018,11,23,9,30,1.0,81.0,3.1,11.3,81.0,75.89,59.7
2018,11,23,9,45,0.5,74.5,3.3,11.55,74.5,69.56,54.13
2018,11,23,10,0,0.0,68.0,3.5,11.8,68.0,63.27,48.62
2018,11,23,10,15,0.5,71.5,3.7,12.05,71.5,66.81,51.5
2018,11,23,10,30,1.0,75.0,3.9,12.3,75.0,70.39,54.42
2018,11,23,10,45,1.5,84.5,4.1,12.55,85.0,79.62,62.1
2018,11,23,11,0,2.0,94.0,4.3,12.8,95.0,89.08,69.95
2018,11,23,11,15,1.0,105.5,4.4,12.9,106.0,99.61,78.66
2018,11,23,11,30,0.0,117.0,4.5,13.0,117.0,110.23,87.44
2018,11,23,11,45,0.0,95.5,4.65,13.1,95.5,89.25,69.83
2018,11,23,12,0,0.0,74.0,4.8,13.2,74.0,68.89,52.71
2018,11,23,12,15,0.0,64.5,4.75,13.15,64.5,60.02,45.27
2018,11,23,12,30,0.0,55.0,4.7,13.1,55.0,51.16,37.82
2018,11,23,12,45,0.0,66.0,4.6,13.05,66.0,61.42,46.53
2018,11,23,13,0,0.0,77.0,4.5,13.0,77.0,71.69,55.26
2018,11,23,13,15,0.0,69.0,4.55,13.0,69.0,64.21,49.01
2018,11,23,13,30,0.0,61.0,4.6,13.0,61.0,56.74,42.75
2018,11,23,13,45,0.5,61.0,4.6,13.05,61.0,57.12,43.16
2018,11,23,14,0,1.0,61.0,4.6,13.1,61.0,57.48,43.57
2018,11,23,14,15,2.0,67.5,4.55,13.0,68.0,64.28,49.49
2018,11,23,14,30,3.0,74.0,4.5,12.9,75.0,71.39,55.7
2018,11,23,14,45,1.5,57.5,4.45,12.8,58.0,54.51,41.31
2018,11,23,15,0,0.0,41.0,4.4,12.7,41.0,38.07,27.2
2018,11,23,15,15,0.0,38.5,4.4,12.7,38.5,35.74,25.18
2018,11,23,15,30,0.0,36.0,4.4,12.7,36.0,33.42,23.08
2018,11,23,15,45,0.0,27.5,4.25,12.4,27.5,25.51,16.15
2018,11,23,16,0,0.0,19.0,4.1,12.1,19.0,17.61,9.19
2018,11,23,16,15,0.0,12.5,4.05,11.95,12.5,11.58,3.63
2018,11,23,16,30,0.0,6.0,4.0,11.8,6.0,5.55,0.0
2018,11,23,16,45,0.0,3.0,3.95,11.7,3.0,2.86,0.0
2018,11,23,17,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,24,6,45,34.5,3.5,2.05,9.1,3.5,0.0,0.0
2018,11,24,7,0,69.0,7.0,2.1,9.1,7.0,6.67,0.0
2018,11,24,7,15,236.0,16.5,2.35,9.55,34.0,15.73,0.0
2018,11,24,7,30,403.0,26.0,2.6,10.0,61.0,22.74,12.6
2018,11,24,7,45,498.0,31.5,2.85,10.45,99.5,44.04,20.64
2018,11,24,8,0,593.0,37.0,3.1,10.9,138.0,87.98,45.13
2018,11,24,8,15,649.5,41.0,3.1,11.15,179.5,135.18,80.92
2018,11,24,8,30,706.0,45.0,3.1,11.4,221.0,187.99,126.04
2018,11,24,8,45,675.5,55.0,3.1,11.65,246.0,229.92,167.28
2018,11,24,9,0,645.0,65.0,3.1,11.9,271.0,266.97,204.1
2018,11,24,9,15,507.0,95.0,3.05,12.25,268.5,282.47,223.7
2018,11,24,9,30,369.0,125.0,3.0,12.6,266.0,280.8,226.61
2018,11,24,9,45,528.0,109.0,2.95,12.95,328.0,359.15,291.35
2018,11,24,10,0,687.0,93.0,2.9,13.3,390.0,447.18,363.24
2018,11,24,10,15,681.0,99.5,2.9,13.65,407.5,481.42,391.62
2018,11,24,10,30,675.0,106.0,2.9,14.0,425.0,513.38,417.63
2018,11,24,10,45,594.0,123.0,2.85,14.35,411.5,508.3,413.44
2018,11,24,11,0,513.0,140.0,2.8,14.7,398.0,491.46,399.78
2018,11,24,11,15,309.0,161.0,2.7,14.9,317.0,384.31,313.4
2018,11,24,11,30,105.0,182.0,2.6,15.1,236.0,265.44,214.96
2018,11,24,11,45,184.0,175.0,2.55,15.3,270.5,318.41,259.65
2018,11,24,12,0,263.0,168.0,2.5,15.5,305.0,384.14,313.13
2018,11,24,12,15,292.5,179.0,2.45,15.55,330.0,424.82,345.18
2018,11,24,12,30,322.0,190.0,2.4,15.6,355.0,465.52,377.01
2018,11,24,12,45,286.5,193.5,2.35,15.7,338.0,446.79,361.6
2018,11,24,13,0,251.0,197.0,2.3,15.8,321.0,426.75,345.42
2018,11,24,13,15,222.5,197.0,2.3,15.7,303.5,394.68,320.54
2018,11,24,13,30,194.0,197.0,2.3,15.6,286.0,374.47,304.6
2018,11,24,13,45,317.5,161.5,2.25,15.55,297.5,438.96,358.97
2018,11,24,14,0,441.0,126.0,2.2,15.5,309.0,501.17,410.13
2018,11,24,14,15,608.0,94.0,2.15,15.3,324.5,586.9,479.09
2018,11,24,14,30,775.0,62.0,2.1,15.1,340.0,653.6,530.15
2018,11,24,14,45,700.0,63.0,2.05,14.9,294.0,585.96,478.95
2018,11,24,15,0,625.0,64.0,2.0,14.7,248.0,523.62,430.64
2018,11,24,15,15,599.0,57.0,2.0,14.7,212.0,480.77,396.18
2018,11,24,15,30,573.0,50.0,2.0,14.7,176.0,437.58,359.85
2018,11,24,15,45,541.0,43.5,1.5,13.45,142.0,391.66,319.72
2018,11,24,16,0,509.0,37.0,1.0,12.2,108.0,346.67,277.85
2018,11,24,16,15,381.5,29.0,1.0,11.5,71.5,253.9,192.63
2018,11,24,16,30,254.0,21.0,1.0,10.8,35.0,157.4,19.01
2018,11,24,16,45,127.0,10.5,1.05,10.1,17.5,62.35,0.0
2018,11,24,17,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,11,25,6,45,20.5,2.5,1.05,5.4,2.5,0.0,0.0
2018,11,25,7,0,41.0,5.0,1.1,5.3,5.0,4.77,0.0
2018,11,25,7,15,190.5,17.0,1.15,5.85,31.0,16.2,0.0
2018,11,25,7,30,340.0,29.0,1.2,6.4,57.0,23.86,13.36
2018,11,25,7,45,464.5,34.5,1.3,6.95,97.5,42.9,21.26
2018,11,25,8,0,589.0,40.0,1.4,7.5,138.0,89.16,47.1
2018,11,25,8,15,629.5,45.5,1.45,8.05,176.5,135.14,82.5
2018,11,25,8,30,670.0,51.0,1.5,8.6,215.0,185.04,125.66
2018,11,25,8,45,691.0,57.0,1.6,9.15,251.5,234.1,170.76
2018,11,25,9,0,712.0,63.0,1.7,9.7,288.0,284.39,217.06
2018,11,25,9,15,763.5,62.0,1.8,10.3,328.5,339.31,265.88
2018,11,25,9,30,815.0,61.0,1.9,10.9,369.0,397.64,316.66
2018,11,25,9,45,839.5,62.0,2.0,11.5,401.5,447.94,360.18
2018,11,25,10,0,864.0,63.0,2.1,12.1,434.0,498.93,403.05
2018,11,25,10,15,874.5,64.0,2.15,12.5,457.5,542.24,438.96
2018,11,25,10,30,885.0,65.0,2.2,12.9,481.0,583.95,472.66
2018,11,25,10,45,891.5,66.0,2.2,13.3,498.0,621.39,502.03
2018,11,25,11,0,898.0,67.0,2.2,13.7,515.0,656.52,528.94
2018,11,25,11,15,902.0,67.5,2.2,14.0,525.0,686.92,551.71
2018,11,25,11,30,906.0,68.0,2.2,14.3,535.0,714.51,570.94
2018,11,25,11,45,906.5,68.5,2.2,14.65,537.5,736.65,586.03
2018,11,25,12,0,907.0,69.0,2.2,15.0,540.0,755.59,598.84
2018,11,25,12,15,907.0,68.0,2.2,15.15,535.0,769.09,608.24
2018,11,25,12,30,907.0,67.0,2.2,15.3,530.0,779.22,615.36
2018,11,25,12,45,905.0,65.5,2.15,15.45,518.0,783.78,618.24
2018,11,25,13,0,903.0,64.0,2.1,15.6,506.0,784.86,618.8
2018,11,25,13,15,894.5,62.5,2.0,15.6,486.0,777.46,613.35
2018,11,25,13,30,886.0,61.0,1.9,15.6,466.0,766.68,605.64
2018,11,25,13,45,873.5,59.5,1.85,15.6,439.5,749.6,593.91
2018,11,25,14,0,861.0,58.0,1.8,15.6,413.0,729.5,580.03
2018,11,25,14,15,843.0,56.5,1.75,15.45,381.0,702.52,561.38
2018,11,25,14,30,825.0,55.0,1.7,15.3,349.0,673.16,540.77
2018,11,25,14,45,799.0,52.0,1.65,15.15,312.0,640.0,516.92
2018,11,25,15,0,773.0,49.0,1.6,15.0,275.0,599.16,486.64
2018,11,25,15,15,689.5,50.0,1.6,15.0,229.0,525.21,428.75
2018,11,25,15,30,606.0,51.0,1.6,15.0,183.0,458.38,374.06
2018,11,25,15,45,445.5,48.5,1.15,13.85,134.0,342.34,278.43
2018,11,25,16,0,285.0,46.0,0.7,12.7,85.0,235.36,188.21
2018,11,25,16,15,186.5,31.5,0.7,12.4,53.5,158.49,118.57
2018,11,25,16,30,88.0,17.0,0.7,12.1,22.0,75.39,0.81
2018,11,25,16,45,44.0,8.5,0.7,11.8,11.0,26.21,0.0
2018,11,25,17,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,26,6,45,12.5,2.0,1.15,3.65,2.0,0.0,0.0
2018,11,26,7,0,25.0,4.0,1.1,3.7,4.0,3.81,0.0
2018,11,26,7,15,38.5,16.5,1.25,4.45,18.5,15.73,0.0
2018,11,26,7,30,52.0,29.0,1.4,5.2,33.0,24.8,13.66
2018,11,26,7,45,83.5,45.0,1.5,6.0,56.5,41.3,27.83
2018,11,26,8,0,115.0,61.0,1.6,6.8,80.0,64.53,45.45
2018,11,26,8,15,136.5,77.5,1.55,7.3,106.0,90.52,66.77
2018,11,26,8,30,158.0,94.0,1.5,7.8,132.0,119.04,91.04
2018,11,26,8,45,179.5,109.0,1.5,8.3,159.5,150.16,117.92
2018,11,26,9,0,201.0,124.0,1.5,8.8,187.0,182.56,145.92
2018,11,26,9,15,201.5,139.0,1.55,9.5,208.5,209.68,169.62
2018,11,26,9,30,202.0,154.0,1.6,10.2,230.0,233.01,189.69
2018,11,26,9,45,302.5,154.0,1.6,10.9,278.0,293.12,238.91
2018,11,26,10,0,403.0,154.0,1.6,11.6,326.0,363.35,295.71
2018,11,26,10,15,430.5,158.0,1.6,12.05,351.0,401.56,326.52
2018,11,26,10,30,458.0,162.0,1.6,12.5,376.0,440.78,357.73
2018,11,26,10,45,422.0,177.0,1.55,13.0,379.5,453.66,367.02
2018,11,26,11,0,386.0,192.0,1.5,13.5,383.0,454.82,367.15
2018,11,26,11,15,319.5,207.0,1.5,13.8,367.5,440.35,354.94
2018,11,26,11,30,253.0,222.0,1.5,14.1,352.0,421.51,339.11
2018,11,26,11,45,195.5,222.5,1.5,14.4,323.0,379.06,305.28
2018,11,26,12,0,138.0,223.0,1.5,14.7,294.0,343.06,276.01
2018,11,26,12,15,170.0,215.0,1.5,14.95,302.0,361.99,291.85
2018,11,26,12,30,202.0,207.0,1.5,15.2,310.0,381.05,307.46
2018,11,26,12,45,346.0,183.5,1.55,15.5,354.5,479.75,386.76
2018,11,26,13,0,490.0,160.0,1.6,15.8,399.0,580.26,464.74
2018,11,26,13,15,456.5,161.5,1.55,15.7,377.0,558.14,447.17
2018,11,26,13,30,423.0,163.0,1.5,15.6,355.0,534.32,429.26
2018,11,26,13,45,528.0,130.0,1.45,15.45,356.0,574.06,462.35
2018,11,26,14,0,633.0,97.0,1.4,15.3,357.0,615.18,495.02
2018,11,26,14,15,582.0,97.5,1.25,14.8,321.5,569.78,460.56
2018,11,26,14,30,531.0,98.0,1.1,14.3,286.0,523.56,425.39
2018,11,26,14,45,488.0,88.5,0.95,13.8,247.0,471.46,385.4
2018,11,26,15,0,445.0,79.0,0.8,13.3,208.0,414.38,340.7
2018,11,26,15,15,315.5,79.0,0.8,13.3,163.5,320.69,264.52
2018,11,26,15,30,186.0,79.0,0.8,13.3,119.0,222.87,183.15
2018,11,26,15,45,222.0,60.0,0.8,12.5,97.5,225.76,184.88
2018,11,26,16,0,258.0,41.0,0.8,11.7,76.0,213.27,171.85
2018,11,26,16,15,233.5,30.5,0.85,11.4,53.5,180.24,135.41
2018,11,26,16,30,209.0,20.0,0.9,11.1,31.0,134.87,0.0
2018,11,26,16,45,104.5,10.0,0.9,10.8,15.5,52.49,0.0
2018,11,26,17,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,1.1,5.15,1.5,0.0,0.0
2018,11,27,7,0,21.0,3.0,1.1,5.3,3.0,0.0,0.0
2018,11,27,7,15,10.5,8.5,1.05,5.65,8.5,8.1,0.0
2018,11,27,7,30,0.0,14.0,1.0,6.0,14.0,12.98,4.11
2018,11,27,7,45,0.0,21.5,0.95,6.4,21.5,19.94,11.28
2018,11,27,8,0,0.0,29.0,0.9,6.8,29.0,26.91,17.72
2018,11,27,8,15,0.0,36.0,1.0,7.3,36.0,33.43,23.61
2018,11,27,8,30,0.0,43.0,1.1,7.8,43.0,39.94,29.4
2018,11,27,8,45,0.0,55.0,1.2,8.3,55.0,51.13,39.16
2018,11,27,9,0,0.0,67.0,1.3,8.8,67.0,62.34,48.79
2018,11,27,9,15,0.0,64.5,1.4,9.15,64.5,59.99,46.63
2018,11,27,9,30,0.0,62.0,1.5,9.5,62.0,57.66,44.47
2018,11,27,9,45,0.0,51.0,1.55,9.85,51.0,47.4,35.49
2018,11,27,10,0,0.0,40.0,1.6,10.2,40.0,37.16,26.56
2018,11,27,10,15,0.0,56.0,1.7,10.45,56.0,52.07,39.3
2018,11,27,10,30,0.0,72.0,1.8,10.7,72.0,67.01,51.93
2018,11,27,10,45,0.0,80.0,1.85,10.9,80.0,74.49,58.15
2018,11,27,11,0,0.0,88.0,1.9,11.1,88.0,82.05,64.44
2018,11,27,11,15,0.0,65.5,2.05,11.2,65.5,60.95,46.49
2018,11,27,11,30,0.0,43.0,2.2,11.3,43.0,39.97,28.61
2018,11,27,11,45,0.5,53.0,2.3,11.4,53.5,49.65,36.86
2018,11,27,12,0,1.0,63.0,2.4,11.5,64.0,59.35,45.09
2018,11,27,12,15,18.0,126.5,2.5,11.55,136.0,139.34,112.94
2018,11,27,12,30,35.0,190.0,2.6,11.6,208.0,223.28,182.61
2018,11,27,12,45,25.5,153.0,2.7,11.7,166.0,175.63,143.09
2018,11,27,13,0,16.0,116.0,2.8,11.8,124.0,122.58,98.87
2018,11,27,13,15,12.0,90.5,2.8,11.9,96.5,93.99,74.87
2018,11,27,13,30,8.0,65.0,2.8,12.0,69.0,66.61,51.65
2018,11,27,13,45,20.5,80.0,2.8,12.05,88.5,94.47,75.86
2018,11,27,14,0,33.0,95.0,2.8,12.1,108.0,120.45,98.31
2018,11,27,14,15,27.5,85.5,2.45,11.9,96.0,106.11,86.15
2018,11,27,14,30,22.0,76.0,2.1,11.7,84.0,91.83,74.01
2018,11,27,14,45,12.5,65.5,1.75,11.5,70.0,69.7,54.92
2018,11,27,15,0,3.0,55.0,1.4,11.3,56.0,53.14,40.47
2018,11,27,15,15,1.5,43.5,1.4,11.3,44.0,41.37,30.25
2018,11,27,15,30,0.0,32.0,1.4,11.3,32.0,29.7,20.03
2018,11,27,15,45,0.0,19.5,1.15,10.75,19.5,18.07,9.91
2018,11,27,16,0,0.0,7.0,0.9,10.2,7.0,6.48,0.0
2018,11,27,16,15,1.0,5.0,0.85,10.05,5.0,5.12,0.0
2018,11,27,16,30,2.0,3.0,0.8,9.9,3.0,3.72,0.0
2018,11,27,16,45,1.0,1.5,0.75,9.7,1.5,1.84,0.0
2018,11,27,17,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,28,6,45,2.0,0.5,0.55,8.95,0.5,0.0,0.0
2018,11,28,7,0,4.0,1.0,0.6,8.9,1.0,0.0,0.0
2018,11,28,7,15,6.5,10.0,0.65,9.2,10.5,9.53,0.0
2018,11,28,7,30,9.0,19.0,0.7,9.5,20.0,17.6,6.88
2018,11,28,7,45,16.0,31.0,0.8,9.8,33.5,28.75,18.11
2018,11,28,8,0,23.0,43.0,0.9,10.1,47.0,41.44,28.9
2018,11,28,8,15,37.0,57.0,0.95,10.45,65.0,57.82,42.52
2018,11,28,8,30,51.0,71.0,1.0,10.8,83.0,75.94,57.76
2018,11,28,8,45,47.0,81.0,1.1,11.15,93.5,87.59,68.24
2018,11,28,9,0,43.0,91.0,1.2,11.5,104.0,98.8,78.19
2018,11,28,9,15,137.5,110.5,1.15,11.8,159.5,155.65,124.52
2018,11,28,9,30,232.0,130.0,1.1,12.1,215.0,223.59,180.13
2018,11,28,9,45,257.5,135.0,1.05,12.4,237.0,252.43,204.18
2018,11,28,10,0,283.0,140.0,1.0,12.7,259.0,282.98,229.5
2018,11,28,10,15,249.0,164.0,1.0,13.0,273.0,303.56,246.07
2018,11,28,10,30,215.0,188.0,1.0,13.3,287.0,314.68,254.63
2018,11,28,10,45,261.0,181.0,1.0,13.6,305.5,351.32,284.12
2018,11,28,11,0,307.0,174.0,1.0,13.9,324.0,383.43,309.75
2018,11,28,11,15,330.5,176.5,1.05,14.15,341.0,412.71,332.79
2018,11,28,11,30,354.0,179.0,1.1,14.4,358.0,442.22,355.82
2018,11,28,11,45,326.0,154.0,1.2,14.65,319.5,415.56,335.59
2018,11,28,12,0,298.0,129.0,1.3,14.9,281.0,375.12,304.96
2018,11,28,12,15,586.0,102.0,1.45,14.95,398.0,571.66,461.43
2018,11,28,12,30,874.0,75.0,1.6,15.0,515.0,757.93,598.1
2018,11,28,12,45,864.0,76.0,1.8,15.1,502.0,765.37,603.44
2018,11,28,13,0,854.0,77.0,2.0,15.2,489.0,763.74,604.19
2018,11,28,13,15,842.0,75.5,2.2,15.1,468.5,754.21,599.71
2018,11,28,13,30,830.0,74.0,2.4,15.0,448.0,741.45,592.83
2018,11,28,13,45,812.5,73.0,2.55,14.9,421.5,722.06,580.62
2018,11,28,14,0,795.0,72.0,2.7,14.8,395.0,699.87,566.17
2018,11,28,14,15,772.0,70.0,2.7,14.55,363.0,669.83,545.12
2018,11,28,14,30,749.0,68.0,2.7,14.3,331.0,637.62,522.1
2018,11,28,14,45,626.0,75.5,2.7,14.05,279.0,550.4,454.99
2018,11,28,15,0,503.0,83.0,2.7,13.8,227.0,461.53,383.74
2018,11,28,15,15,385.0,79.0,2.7,13.8,179.5,364.56,304.0
2018,11,28,15,30,267.0,75.0,2.7,13.8,132.0,277.84,230.55
2018,11,28,15,45,223.0,61.5,2.5,13.05,102.0,217.08,178.67
2018,11,28,16,0,179.0,48.0,2.3,12.3,72.0,170.75,137.27
2018,11,28,16,15,118.0,33.0,2.45,12.0,46.5,116.65,85.64
2018,11,28,16,30,57.0,18.0,2.6,11.7,21.0,55.6,0.0
2018,11,28,16,45,28.5,9.0,2.75,11.4,10.5,20.27,0.0
2018,11,28,17,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,9.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.3,8.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.35,8.9,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.35,8.95,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.35,9.2,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.5,9.55,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.8,10.45,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,11.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,9.45,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,9.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,9.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.65,9.6,2.0,1.91,0.0
2018,11,29,7,30,0.0,4.0,5.8,9.7,4.0,3.7,0.0
2018,11,29,7,45,0.0,6.0,6.0,9.75,6.0,5.55,0.0
2018,11,29,8,0,0.0,8.0,6.2,9.8,8.0,7.4,0.67
