Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,8,15,0.0,9.5,6.3,9.9,9.5,8.79,1.95
2018,11,29,8,30,0.0,11.0,6.4,10.0,11.0,10.19,3.2
2018,11,29,8,45,0.0,18.5,6.5,10.05,18.5,17.15,9.29
2018,11,29,9,0,0.0,26.0,6.6,10.1,26.0,24.11,15.36
2018,11,29,9,15,19.0,42.0,6.5,10.15,49.0,46.13,34.12
2018,11,29,9,30,38.0,58.0,6.4,10.2,72.0,71.96,56.35
2018,11,29,9,45,21.0,61.0,6.3,10.25,69.0,67.06,52.32
2018,11,29,10,0,4.0,64.0,6.2,10.3,66.0,61.46,47.45
2018,11,29,10,15,2.0,48.0,6.1,10.3,49.0,45.66,33.8
2018,11,29,10,30,0.0,32.0,6.0,10.3,32.0,29.72,20.0
2018,11,29,10,45,5.5,64.0,5.9,10.3,66.5,62.83,48.52
2018,11,29,11,0,11.0,96.0,5.8,10.3,101.0,96.72,77.49
2018,11,29,11,15,9.5,100.0,5.75,10.35,104.5,99.94,80.11
2018,11,29,11,30,8.0,104.0,5.7,10.4,108.0,103.08,82.69
2018,11,29,11,45,10.0,86.5,5.7,10.45,91.5,87.67,69.67
2018,11,29,12,0,12.0,69.0,5.7,10.5,75.0,75.22,59.17
2018,11,29,12,15,115.5,133.5,5.65,10.65,191.5,228.29,191.35
2018,11,29,12,30,219.0,198.0,5.6,10.8,308.0,393.95,329.76
2018,11,29,12,45,164.0,189.5,5.55,10.95,270.5,334.23,279.4
2018,11,29,13,0,109.0,181.0,5.5,11.1,233.0,284.62,237.25
2018,11,29,13,15,119.5,164.5,5.4,11.15,219.5,275.0,230.06
2018,11,29,13,30,130.0,148.0,5.3,11.2,206.0,264.72,222.23
2018,11,29,13,45,304.5,138.5,5.15,11.25,264.5,398.43,337.32
2018,11,29,14,0,479.0,129.0,5.0,11.3,323.0,529.65,446.72
2018,11,29,14,15,528.5,107.0,4.7,11.15,305.0,538.67,454.58
2018,11,29,14,30,578.0,85.0,4.4,11.0,287.0,539.69,456.21
2018,11,29,14,45,389.5,78.0,4.05,10.85,207.5,382.48,325.5
2018,11,29,15,0,201.0,71.0,3.7,10.7,128.0,225.99,192.19
2018,11,29,15,15,195.5,54.0,3.7,10.7,102.5,209.0,177.46
2018,11,29,15,30,190.0,37.0,3.7,10.7,77.0,176.75,149.12
2018,11,29,15,45,241.0,33.0,2.9,10.05,72.5,203.1,169.91
2018,11,29,16,0,292.0,29.0,2.1,9.4,68.0,218.1,178.41
2018,11,29,16,15,246.5,24.5,2.1,9.05,49.0,180.76,135.91
2018,11,29,16,30,201.0,20.0,2.1,8.7,30.0,129.73,0.0
2018,11,29,16,45,100.5,10.0,2.05,8.35,15.0,50.75,0.0
2018,11,29,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,30,6,45,4.5,0.5,1.3,3.4,0.5,0.0,0.0
2018,11,30,7,0,9.0,1.0,1.3,3.4,1.0,0.0,0.0
2018,11,30,7,15,9.0,10.0,1.5,4.15,10.5,9.53,0.0
2018,11,30,7,30,9.0,19.0,1.7,4.9,20.0,17.49,5.5
2018,11,30,7,45,5.0,34.0,1.85,5.7,34.5,31.05,20.35
2018,11,30,8,0,1.0,49.0,2.0,6.5,49.0,44.85,33.0
2018,11,30,8,15,6.5,65.0,2.2,6.95,66.5,60.55,46.77
2018,11,30,8,30,12.0,81.0,2.4,7.4,84.0,77.05,61.1
2018,11,30,8,45,119.0,97.5,2.55,7.85,133.0,121.47,95.71
2018,11,30,9,0,226.0,114.0,2.7,8.3,182.0,178.19,141.99
2018,11,30,9,15,362.0,112.5,2.7,8.7,236.5,239.86,192.8
2018,11,30,9,30,498.0,111.0,2.7,9.1,291.0,311.47,252.65
2018,11,30,9,45,625.0,96.5,2.7,9.5,342.5,380.55,310.68
2018,11,30,10,0,752.0,82.0,2.7,9.9,394.0,455.65,373.21
2018,11,30,10,15,757.0,86.5,2.7,10.25,416.0,495.86,407.11
2018,11,30,10,30,762.0,91.0,2.7,10.6,438.0,534.43,438.94
2018,11,30,10,45,790.5,88.5,2.7,10.95,460.5,577.75,473.89
2018,11,30,11,0,819.0,86.0,2.7,11.3,483.0,620.43,507.61
2018,11,30,11,15,856.5,79.5,2.7,11.5,502.5,663.52,541.47
2018,11,30,11,30,894.0,73.0,2.7,11.7,522.0,701.26,570.21
2018,11,30,11,45,893.5,73.5,2.7,11.9,524.0,722.72,585.44
2018,11,30,12,0,893.0,74.0,2.7,12.1,526.0,741.02,598.46
2018,11,30,12,15,894.5,72.5,2.75,12.15,522.0,755.19,609.13
2018,11,30,12,30,896.0,71.0,2.8,12.2,518.0,766.09,617.54
2018,11,30,12,45,895.5,69.0,2.8,12.3,506.5,771.52,621.64
2018,11,30,13,0,895.0,67.0,2.8,12.4,495.0,773.54,623.41
2018,11,30,13,15,886.5,66.0,2.75,12.35,476.0,767.28,619.25
2018,11,30,13,30,878.0,65.0,2.7,12.3,457.0,757.71,612.81
2018,11,30,13,45,865.0,63.0,2.6,12.3,430.5,740.27,600.17
2018,11,30,14,0,852.0,61.0,2.5,12.3,404.0,719.84,585.35
2018,11,30,14,15,832.5,59.0,2.4,12.15,372.0,698.04,569.75
2018,11,30,14,30,813.0,57.0,2.3,12.0,340.0,667.56,547.35
2018,11,30,14,45,784.0,54.5,2.2,11.85,303.0,627.72,517.41
2018,11,30,15,0,755.0,52.0,2.1,11.7,266.0,586.46,485.61
2018,11,30,15,15,711.0,48.5,2.1,11.7,226.0,533.31,442.38
2018,11,30,15,30,667.0,45.0,2.1,11.7,186.0,480.35,397.64
2018,11,30,15,45,596.0,40.0,1.55,10.35,145.0,410.82,337.78
2018,11,30,16,0,525.0,35.0,1.0,9.0,104.0,344.12,277.61
2018,11,30,16,15,393.5,27.5,1.05,8.4,68.0,256.88,191.89
2018,11,30,16,30,262.0,20.0,1.1,7.8,32.0,156.89,0.0
2018,11,30,16,45,131.0,10.0,1.15,7.2,16.0,63.24,0.0
2018,11,30,17,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,6.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,6.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,1,6,45,2.0,0.5,2.9,6.65,0.5,0.0,0.0
2018,12,1,7,0,4.0,1.0,2.7,6.6,1.0,0.0,0.0
2018,12,1,7,15,4.0,5.5,2.85,6.95,5.5,5.24,0.0
2018,12,1,7,30,4.0,10.0,3.0,7.3,10.0,9.39,0.0
2018,12,1,7,45,2.0,18.5,3.15,7.65,18.5,17.19,8.59
2018,12,1,8,0,0.0,27.0,3.3,8.0,27.0,25.06,15.86
2018,12,1,8,15,0.0,36.0,3.2,8.2,36.0,33.43,23.39
2018,12,1,8,30,0.0,45.0,3.1,8.4,45.0,41.81,30.86
2018,12,1,8,45,6.5,51.0,3.05,8.6,53.0,48.94,36.91
2018,12,1,9,0,13.0,57.0,3.0,8.8,61.0,57.52,44.24
2018,12,1,9,15,14.5,58.0,3.25,9.0,63.0,59.73,46.18
2018,12,1,9,30,16.0,59.0,3.5,9.2,65.0,62.05,48.19
2018,12,1,9,45,8.0,69.0,3.7,9.35,72.0,67.67,53.06
2018,12,1,10,0,0.0,79.0,3.9,9.5,79.0,73.58,58.03
2018,12,1,10,15,97.0,115.5,4.1,9.65,159.5,166.98,138.3
2018,12,1,10,30,194.0,152.0,4.3,9.8,240.0,269.99,225.49
2018,12,1,10,45,471.0,127.5,4.45,9.9,352.0,425.15,356.57
2018,12,1,11,0,748.0,103.0,4.6,10.0,464.0,594.33,495.62
2018,12,1,11,15,455.5,118.0,4.7,10.15,339.0,437.88,367.76
2018,12,1,11,30,163.0,133.0,4.8,10.3,214.0,258.58,216.46
2018,12,1,11,45,374.0,124.0,4.9,10.45,312.0,413.36,348.69
2018,12,1,12,0,585.0,115.0,5.0,10.6,410.0,571.16,478.96
2018,12,1,12,15,625.5,117.0,4.95,10.65,430.0,614.47,513.4
2018,12,1,12,30,666.0,119.0,4.9,10.7,450.0,656.51,546.99
2018,12,1,12,45,410.0,154.0,4.85,10.8,356.0,503.75,421.32
2018,12,1,13,0,154.0,189.0,4.8,10.9,262.0,328.35,273.78
2018,12,1,13,15,214.5,170.5,4.75,10.85,268.0,366.77,307.78
2018,12,1,13,30,275.0,152.0,4.7,10.8,274.0,391.82,330.32
2018,12,1,13,45,321.5,139.0,4.65,10.75,274.0,411.07,347.63
2018,12,1,14,0,368.0,126.0,4.6,10.7,274.0,442.19,374.21
2018,12,1,14,15,518.0,103.0,4.5,10.55,293.0,525.09,444.49
2018,12,1,14,30,668.0,80.0,4.4,10.4,312.0,596.18,503.65
2018,12,1,14,45,683.5,70.5,4.3,10.25,285.5,581.66,491.77
2018,12,1,15,0,699.0,61.0,4.2,10.1,259.0,559.33,473.44
2018,12,1,15,15,643.5,57.0,4.2,10.1,218.0,504.73,427.13
2018,12,1,15,30,588.0,53.0,4.2,10.1,177.0,446.77,376.8
2018,12,1,15,45,517.5,47.0,3.5,9.25,138.0,379.48,317.18
2018,12,1,16,0,447.0,41.0,2.8,8.4,99.0,315.4,258.21
2018,12,1,16,15,319.5,31.5,2.65,7.8,65.0,223.81,168.23
2018,12,1,16,30,192.0,22.0,2.5,7.2,31.0,125.84,0.0
2018,12,1,16,45,96.0,11.0,2.3,6.65,15.5,49.83,0.0
2018,12,1,17,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,1.9,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,1.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,1.55,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,0.5,1.45,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,0.5,1.4,2.0,0.0,0.0
2018,12,2,7,15,188.0,13.0,0.55,1.65,23.5,12.39,0.0
2018,12,2,7,30,348.0,23.0,0.6,1.9,45.0,19.08,4.24
2018,12,2,7,45,463.0,30.0,0.6,2.15,83.0,32.85,17.44
2018,12,2,8,0,578.0,37.0,0.6,2.4,121.0,75.49,38.48
2018,12,2,8,15,643.5,41.0,0.55,2.85,162.5,121.59,71.37
2018,12,2,8,30,709.0,45.0,0.5,3.3,204.0,174.37,115.31
2018,12,2,8,45,750.0,48.0,0.4,3.75,244.0,226.63,162.31
2018,12,2,9,0,791.0,51.0,0.3,4.2,284.0,282.08,212.36
2018,12,2,9,15,815.5,53.5,0.35,4.75,320.0,334.29,259.95
2018,12,2,9,30,840.0,56.0,0.4,5.3,356.0,386.81,306.65
2018,12,2,9,45,856.0,59.0,0.45,5.85,387.0,436.8,350.06
2018,12,2,10,0,872.0,62.0,0.5,6.4,418.0,486.22,391.62
2018,12,2,10,15,884.5,62.5,0.65,6.8,442.5,530.25,428.97
2018,12,2,10,30,897.0,63.0,0.8,7.2,467.0,572.84,464.36
2018,12,2,10,45,905.0,63.5,0.95,7.6,484.5,611.08,495.68
2018,12,2,11,0,913.0,64.0,1.1,8.0,502.0,647.11,524.73
2018,12,2,11,15,918.0,64.5,1.2,8.35,513.0,678.77,549.61
2018,12,2,11,30,923.0,65.0,1.3,8.7,524.0,707.67,571.18
2018,12,2,11,45,925.0,65.0,1.35,9.0,527.0,730.98,587.69
2018,12,2,12,0,927.0,65.0,1.4,9.3,530.0,751.12,601.99
2018,12,2,12,15,926.0,64.5,1.5,9.45,525.5,765.18,612.83
2018,12,2,12,30,925.0,64.0,1.6,9.6,521.0,775.82,621.36
2018,12,2,12,45,921.5,62.5,1.7,9.8,509.0,779.88,625.14
2018,12,2,13,0,918.0,61.0,1.8,10.0,497.0,780.42,626.54
2018,12,2,13,15,909.0,60.5,1.75,9.9,478.0,774.55,622.68
2018,12,2,13,30,900.0,60.0,1.7,9.8,459.0,765.31,616.5
2018,12,2,13,45,886.0,59.5,1.65,9.7,433.0,749.05,605.27
2018,12,2,14,0,872.0,59.0,1.6,9.6,407.0,729.79,591.88
2018,12,2,14,15,852.5,56.5,1.45,9.25,374.5,701.09,570.96
2018,12,2,14,30,833.0,54.0,1.3,8.9,342.0,669.97,548.02
2018,12,2,14,45,708.5,63.0,1.1,8.55,289.0,584.64,482.82
2018,12,2,15,0,584.0,72.0,0.9,8.2,236.0,500.67,415.65
2018,12,2,15,15,587.0,60.5,0.9,8.2,204.0,472.78,393.32
2018,12,2,15,30,590.0,49.0,0.9,8.2,172.0,442.55,367.09
2018,12,2,15,45,557.0,42.0,0.9,7.4,137.5,395.59,326.39
2018,12,2,16,0,524.0,35.0,0.9,6.6,103.0,343.01,278.52
2018,12,2,16,15,371.5,27.0,0.9,6.2,66.0,245.31,183.15
2018,12,2,16,30,219.0,19.0,0.9,5.8,29.0,136.25,0.0
2018,12,2,16,45,109.5,9.5,0.95,5.4,14.5,53.93,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,3.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,-0.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.35,-1.15,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,3,6,45,13.5,1.5,1.25,-1.3,1.0,0.0,0.0
2018,12,3,7,0,27.0,3.0,1.2,-1.3,2.0,0.0,0.0
2018,12,3,7,15,52.0,11.0,1.35,-0.5,13.0,10.48,0.0
2018,12,3,7,30,77.0,19.0,1.5,0.3,24.0,15.93,1.28
2018,12,3,7,45,112.0,33.5,1.65,1.1,46.5,29.33,18.06
2018,12,3,8,0,147.0,48.0,1.8,1.9,69.0,52.81,35.02
2018,12,3,8,15,107.5,66.5,1.85,2.55,84.5,74.54,55.09
2018,12,3,8,30,68.0,85.0,1.9,3.2,100.0,91.01,71.72
2018,12,3,8,45,108.0,101.0,1.95,3.8,130.0,121.28,97.14
2018,12,3,9,0,148.0,117.0,2.0,4.4,160.0,155.04,125.91
2018,12,3,9,15,213.5,126.5,1.95,5.2,197.5,197.94,161.99
2018,12,3,9,30,279.0,136.0,1.9,6.0,235.0,244.78,201.52
2018,12,3,9,45,552.0,102.0,1.9,6.75,319.0,350.04,287.91
2018,12,3,10,0,825.0,68.0,1.9,7.5,403.0,469.76,385.32
2018,12,3,10,15,856.0,66.0,1.95,7.75,432.0,519.18,426.74
2018,12,3,10,30,887.0,64.0,2.0,8.0,461.0,566.29,465.91
2018,12,3,10,45,849.5,74.5,2.1,8.25,466.5,591.48,486.91
2018,12,3,11,0,812.0,85.0,2.2,8.5,472.0,609.2,501.65
2018,12,3,11,15,703.0,114.0,2.25,8.6,454.5,597.94,492.54
2018,12,3,11,30,594.0,143.0,2.3,8.7,437.0,575.86,474.71
2018,12,3,11,45,562.0,151.5,2.35,8.85,431.0,574.42,473.9
2018,12,3,12,0,530.0,160.0,2.4,9.0,425.0,574.04,473.5
2018,12,3,12,15,664.5,125.0,2.4,9.05,454.5,649.58,534.66
2018,12,3,12,30,799.0,90.0,2.4,9.1,484.0,716.54,586.07
2018,12,3,12,45,654.5,121.5,2.4,9.2,439.0,655.45,538.88
2018,12,3,13,0,510.0,153.0,2.4,9.3,394.0,581.04,479.79
2018,12,3,13,15,656.5,116.5,2.4,9.3,414.0,658.06,543.15
2018,12,3,13,30,803.0,80.0,2.4,9.3,434.0,721.53,591.59
2018,12,3,13,45,653.5,101.5,2.35,9.35,379.0,634.74,525.13
2018,12,3,14,0,504.0,123.0,2.3,9.4,324.0,538.38,448.86
2018,12,3,14,15,384.0,127.5,2.15,9.2,273.5,451.24,378.57
2018,12,3,14,30,264.0,132.0,2.0,9.0,223.0,354.58,298.95
2018,12,3,14,45,154.5,104.5,1.9,8.75,156.5,228.98,193.96
2018,12,3,15,0,45.0,77.0,1.8,8.5,90.0,110.11,91.04
2018,12,3,15,15,38.0,58.0,1.8,8.5,67.5,83.11,67.64
2018,12,3,15,30,31.0,39.0,1.8,8.5,45.0,56.57,44.23
2018,12,3,15,45,15.5,28.5,1.7,7.4,31.5,35.63,25.53
2018,12,3,16,0,0.0,18.0,1.6,6.3,18.0,16.68,8.62
2018,12,3,16,15,16.5,13.5,1.6,5.9,14.0,24.38,13.7
2018,12,3,16,30,33.0,9.0,1.6,5.5,10.0,29.08,0.0
2018,12,3,16,45,16.5,4.5,1.6,5.1,5.0,11.05,0.0
2018,12,3,17,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,2.85,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,2.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,2.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,2.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.0,2.9,3.05,4.0,3.81,0.0
2018,12,4,7,30,0.0,8.0,3.0,3.3,8.0,7.41,0.0
2018,12,4,7,45,0.0,13.0,3.15,3.55,13.0,12.04,4.76
2018,12,4,8,0,0.0,18.0,3.3,3.8,18.0,16.68,8.83
2018,12,4,8,15,0.0,23.0,3.3,4.3,23.0,21.32,13.11
2018,12,4,8,30,0.0,28.0,3.3,4.8,28.0,25.97,17.33
2018,12,4,8,45,0.0,38.0,3.35,5.3,38.0,35.28,25.59
2018,12,4,9,0,0.0,48.0,3.4,5.8,48.0,44.6,33.78
2018,12,4,9,15,2.0,75.5,3.45,6.5,76.0,71.03,56.75
2018,12,4,9,30,4.0,103.0,3.5,7.2,104.0,98.09,79.95
2018,12,4,9,45,9.0,110.0,3.6,7.9,113.5,107.21,87.45
2018,12,4,10,0,14.0,117.0,3.7,8.6,123.0,116.79,95.35
2018,12,4,10,15,7.0,100.0,3.6,9.05,103.0,97.31,78.43
2018,12,4,10,30,0.0,83.0,3.5,9.5,83.0,77.35,61.08
2018,12,4,10,45,0.0,88.0,3.45,9.9,88.0,82.12,64.99
2018,12,4,11,0,0.0,93.0,3.4,10.3,93.0,86.92,68.9
2018,12,4,11,15,0.0,95.5,3.25,10.55,95.5,89.34,70.82
2018,12,4,11,30,0.0,98.0,3.1,10.8,98.0,91.78,72.76
2018,12,4,11,45,1.0,109.0,2.95,11.0,109.5,103.32,82.44
2018,12,4,12,0,2.0,120.0,2.8,11.2,121.0,115.1,92.28
2018,12,4,12,15,4.5,143.5,2.6,11.25,145.5,141.05,114.03
2018,12,4,12,30,7.0,167.0,2.4,11.3,170.0,168.04,136.47
2018,12,4,12,45,5.5,162.0,2.15,11.35,164.5,162.31,131.62
2018,12,4,13,0,4.0,157.0,1.9,11.4,159.0,156.61,126.88
2018,12,4,13,15,2.5,149.5,1.75,11.2,150.5,148.24,120.08
2018,12,4,13,30,1.0,142.0,1.6,11.0,142.0,139.91,113.31
2018,12,4,13,45,0.5,128.0,1.4,10.85,128.0,125.29,101.26
2018,12,4,14,0,0.0,114.0,1.2,10.7,114.0,110.68,89.16
2018,12,4,14,15,0.0,101.5,1.3,10.25,101.5,98.09,78.83
2018,12,4,14,30,0.0,89.0,1.4,9.8,89.0,85.51,68.37
2018,12,4,14,45,0.0,79.5,1.5,9.3,79.5,76.2,60.6
2018,12,4,15,0,0.0,70.0,1.6,8.8,70.0,66.92,52.72
2018,12,4,15,15,0.0,58.5,1.6,8.8,58.5,55.43,42.69
2018,12,4,15,30,0.0,47.0,1.6,8.8,47.0,43.89,32.52
2018,12,4,15,45,0.0,37.0,1.5,7.85,37.0,34.37,24.11
2018,12,4,16,0,0.0,27.0,1.4,6.9,27.0,25.07,15.73
2018,12,4,16,15,8.5,18.0,1.45,6.5,18.5,21.11,10.98
2018,12,4,16,30,17.0,9.0,1.5,6.1,10.0,18.11,0.0
2018,12,4,16,45,8.5,4.5,1.5,5.75,5.0,7.77,0.0
2018,12,4,17,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,5,7,15,73.5,8.0,2.65,4.85,12.0,7.63,0.0
2018,12,5,7,30,147.0,16.0,2.7,5.0,24.0,12.56,0.0
2018,12,5,7,45,240.5,19.5,2.75,5.1,46.5,16.4,8.35
2018,12,5,8,0,334.0,23.0,2.8,5.2,69.0,42.2,19.05
2018,12,5,8,15,167.0,18.5,2.85,5.4,41.5,37.49,19.61
2018,12,5,8,30,0.0,14.0,2.9,5.6,14.0,12.97,5.79
2018,12,5,8,45,0.0,18.5,2.9,5.8,18.5,17.14,9.53
2018,12,5,9,0,0.0,23.0,2.9,6.0,23.0,21.33,13.24
2018,12,5,9,15,0.0,55.5,2.85,6.35,55.5,51.59,39.84
2018,12,5,9,30,0.0,88.0,2.8,6.7,88.0,82.24,66.43
2018,12,5,9,45,76.0,124.0,2.75,7.1,154.5,151.96,125.8
2018,12,5,10,0,152.0,160.0,2.7,7.5,221.0,232.64,193.86
2018,12,5,10,15,124.0,163.0,2.7,7.9,214.5,229.1,190.77
2018,12,5,10,30,96.0,166.0,2.7,8.3,208.0,222.98,185.41
2018,12,5,10,45,49.0,151.5,2.7,8.7,173.0,178.26,147.29
2018,12,5,11,0,2.0,137.0,2.7,9.1,138.0,131.45,106.87
2018,12,5,11,15,11.5,152.5,2.65,9.45,158.0,153.42,125.41
2018,12,5,11,30,21.0,168.0,2.6,9.8,178.0,176.24,144.44
2018,12,5,11,45,69.5,194.0,2.55,10.15,228.5,246.87,203.78
2018,12,5,12,0,118.0,220.0,2.5,10.5,279.0,323.74,266.86
2018,12,5,12,15,101.0,212.5,2.4,10.65,262.5,296.11,243.83
2018,12,5,12,30,84.0,205.0,2.3,10.8,246.0,277.59,228.46
2018,12,5,12,45,109.0,198.5,2.2,11.0,250.5,302.35,249.23
2018,12,5,13,0,134.0,192.0,2.1,11.2,255.0,316.21,261.04
2018,12,5,13,15,91.0,179.5,2.05,11.15,221.5,259.41,214.16
2018,12,5,13,30,48.0,167.0,2.0,11.1,188.0,213.7,175.86
2018,12,5,13,45,49.0,158.5,1.95,11.05,179.0,206.04,170.0
2018,12,5,14,0,50.0,150.0,1.9,11.0,170.0,198.32,163.93
2018,12,5,14,15,45.5,132.0,1.8,10.8,149.0,174.55,144.37
2018,12,5,14,30,41.0,114.0,1.7,10.6,128.0,150.68,124.55
2018,12,5,14,45,102.5,104.0,1.6,10.35,134.0,192.58,161.66
2018,12,5,15,0,164.0,94.0,1.5,10.1,140.0,231.96,195.61
2018,12,5,15,15,203.5,84.5,1.5,10.1,132.5,242.99,204.66
2018,12,5,15,30,243.0,75.0,1.5,10.1,125.0,251.46,210.7
2018,12,5,15,45,207.5,60.5,1.3,9.15,96.5,206.9,171.49
2018,12,5,16,0,172.0,46.0,1.1,8.2,68.0,164.31,132.96
2018,12,5,16,15,121.5,31.5,1.15,7.75,44.0,116.64,84.81
2018,12,5,16,30,71.0,17.0,1.2,7.3,20.0,60.05,0.0
2018,12,5,16,45,35.5,8.5,1.2,6.85,10.0,22.66,0.0
2018,12,5,17,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,6,7,15,127.5,10.5,1.85,2.8,17.0,10.01,0.0
2018,12,6,7,30,255.0,21.0,2.2,3.3,34.0,17.62,0.0
2018,12,6,7,45,379.5,28.5,2.55,3.8,69.0,24.59,15.25
2018,12,6,8,0,504.0,36.0,2.9,4.3,104.0,62.85,31.25
2018,12,6,8,15,574.0,41.0,2.85,4.75,143.5,107.21,61.9
2018,12,6,8,30,644.0,46.0,2.8,5.2,183.0,157.25,102.82
2018,12,6,8,45,689.0,49.5,2.8,5.65,222.0,207.02,147.73
2018,12,6,9,0,734.0,53.0,2.8,6.1,261.0,260.53,197.08
2018,12,6,9,15,764.0,55.5,2.8,6.75,297.0,311.49,244.51
2018,12,6,9,30,794.0,58.0,2.8,7.4,333.0,363.94,292.32
2018,12,6,9,45,815.5,59.0,2.75,8.0,363.5,412.34,335.75
2018,12,6,10,0,837.0,60.0,2.7,8.6,394.0,459.4,376.81
2018,12,6,10,15,850.5,62.0,2.6,9.05,419.0,504.12,414.8
2018,12,6,10,30,864.0,64.0,2.5,9.5,444.0,547.63,450.61
2018,12,6,10,45,872.0,65.0,2.45,10.0,462.0,585.37,480.97
2018,12,6,11,0,880.0,66.0,2.4,10.5,480.0,621.04,508.89
2018,12,6,11,15,885.5,66.5,2.35,10.75,491.0,652.25,533.19
2018,12,6,11,30,891.0,67.0,2.3,11.0,502.0,680.86,554.75
2018,12,6,11,45,893.0,67.5,2.25,11.3,506.0,704.31,571.03
2018,12,6,12,0,895.0,68.0,2.2,11.6,510.0,724.73,585.04
2018,12,6,12,15,893.5,67.5,2.2,11.75,506.0,738.29,594.66
2018,12,6,12,30,892.0,67.0,2.2,11.9,502.0,748.54,602.0
2018,12,6,12,45,887.0,66.5,2.25,12.05,490.5,752.85,605.48
2018,12,6,13,0,882.0,66.0,2.3,12.2,479.0,753.78,606.65
2018,12,6,13,15,873.5,65.0,2.3,12.2,460.5,748.13,603.09
2018,12,6,13,30,865.0,64.0,2.3,12.2,442.0,739.21,597.28
2018,12,6,13,45,851.5,62.5,2.3,12.25,417.0,722.79,585.84
2018,12,6,14,0,838.0,61.0,2.3,12.3,392.0,709.61,576.88
2018,12,6,14,15,818.5,58.5,2.2,12.15,360.5,681.81,556.6
2018,12,6,14,30,799.0,56.0,2.1,12.0,329.0,651.63,534.34
2018,12,6,14,45,770.0,54.0,2.0,11.8,293.5,613.45,505.62
2018,12,6,15,0,741.0,52.0,1.9,11.6,258.0,573.83,474.77
2018,12,6,15,15,697.5,48.0,1.9,11.6,218.5,521.46,432.11
2018,12,6,15,30,654.0,44.0,1.9,11.6,179.0,469.26,387.95
2018,12,6,15,45,585.0,39.0,1.45,10.2,139.5,402.0,330.16
2018,12,6,16,0,516.0,34.0,1.0,8.8,100.0,337.39,271.81
2018,12,6,16,15,383.5,26.5,1.05,8.35,65.0,250.49,184.25
2018,12,6,16,30,251.0,19.0,1.1,7.9,30.0,150.23,0.0
2018,12,6,16,45,125.5,9.5,1.1,7.5,15.0,60.56,0.0
2018,12,6,17,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,4.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,7,7,15,56.5,9.0,0.85,2.6,12.0,8.58,0.0
2018,12,7,7,30,113.0,18.0,0.8,3.0,24.0,14.24,0.0
2018,12,7,7,45,176.0,31.5,0.75,3.35,50.5,25.07,15.53
2018,12,7,8,0,239.0,45.0,0.7,3.7,77.0,53.46,32.49
2018,12,7,8,15,277.0,58.0,0.75,4.05,107.0,85.52,56.57
2018,12,7,8,30,315.0,71.0,0.8,4.4,137.0,121.67,86.63
2018,12,7,8,45,424.0,73.5,0.85,4.8,181.5,167.48,123.7
2018,12,7,9,0,533.0,76.0,0.9,5.2,226.0,226.01,173.09
2018,12,7,9,15,465.5,96.5,0.85,5.5,240.0,251.34,199.55
2018,12,7,9,30,398.0,117.0,0.8,5.8,254.0,271.47,220.12
2018,12,7,9,45,425.0,124.5,0.75,6.15,282.5,311.3,254.4
2018,12,7,10,0,452.0,132.0,0.7,6.5,311.0,352.69,289.03
2018,12,7,10,15,449.5,141.5,0.75,7.05,329.0,382.52,313.88
2018,12,7,10,30,447.0,151.0,0.8,7.6,347.0,411.09,337.13
2018,12,7,10,45,615.0,120.0,0.8,8.2,401.5,498.32,406.63
2018,12,7,11,0,783.0,89.0,0.8,8.8,456.0,588.67,476.36
2018,12,7,11,15,843.5,77.5,0.8,9.45,481.0,639.77,514.05
2018,12,7,11,30,904.0,66.0,0.8,10.1,506.0,686.67,548.2
2018,12,7,11,45,906.0,66.5,0.75,10.8,510.0,710.47,562.53
2018,12,7,12,0,908.0,67.0,0.7,11.5,514.0,731.21,574.82
2018,12,7,12,15,907.0,66.5,0.75,11.9,510.0,745.41,584.57
2018,12,7,12,30,906.0,66.0,0.8,12.3,506.0,756.28,592.16
2018,12,7,12,45,902.0,65.0,0.85,12.7,494.5,760.92,595.52
2018,12,7,13,0,898.0,64.0,0.9,13.1,483.0,762.15,596.66
2018,12,7,13,15,889.0,63.0,0.95,13.1,464.5,756.21,593.75
2018,12,7,13,30,880.0,62.0,1.0,13.1,446.0,746.96,588.65
2018,12,7,13,45,866.5,61.0,1.05,13.15,421.0,731.17,578.79
2018,12,7,14,0,853.0,60.0,1.1,13.2,396.0,712.42,566.79
2018,12,7,14,15,832.5,58.0,1.05,12.95,364.5,690.62,551.92
2018,12,7,14,30,812.0,56.0,1.0,12.7,333.0,660.24,530.53
2018,12,7,14,45,782.0,54.0,0.95,12.5,297.0,621.22,502.22
2018,12,7,15,0,752.0,52.0,0.9,12.3,261.0,580.76,471.82
2018,12,7,15,15,708.5,48.5,0.9,12.3,221.5,528.8,430.71
2018,12,7,15,30,665.0,45.0,0.9,12.3,182.0,476.89,387.97
2018,12,7,15,45,583.0,40.5,0.9,10.95,141.0,402.37,327.15
2018,12,7,16,0,501.0,36.0,0.9,9.6,100.0,338.25,271.11
2018,12,7,16,15,355.5,27.5,0.9,9.2,64.0,237.76,173.95
2018,12,7,16,30,210.0,19.0,0.9,8.8,28.0,131.76,0.0
2018,12,7,16,45,105.0,9.5,0.95,8.4,14.0,52.18,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,8,7,15,132.0,10.0,1.05,1.95,16.0,9.53,0.0
2018,12,8,7,30,264.0,20.0,1.0,2.5,32.0,16.88,0.0
2018,12,8,7,45,392.0,28.0,1.0,3.0,67.5,22.59,13.22
2018,12,8,8,0,520.0,36.0,1.0,3.5,103.0,62.99,31.66
2018,12,8,8,15,590.5,41.0,1.1,4.0,143.0,106.29,60.58
2018,12,8,8,30,661.0,46.0,1.2,4.5,183.0,156.97,101.48
2018,12,8,8,45,705.5,49.5,1.35,5.05,222.5,207.32,146.55
2018,12,8,9,0,750.0,53.0,1.5,5.6,262.0,261.36,196.06
2018,12,8,9,15,780.5,55.5,1.65,6.3,298.5,313.16,244.02
2018,12,8,9,30,811.0,58.0,1.8,7.0,335.0,366.49,292.45
2018,12,8,9,45,833.0,59.5,1.9,7.7,366.5,416.38,336.96
2018,12,8,10,0,855.0,61.0,2.0,8.4,398.0,464.98,379.19
2018,12,8,10,15,855.5,65.0,2.1,8.9,420.0,507.94,416.03
2018,12,8,10,30,856.0,69.0,2.2,9.4,442.0,547.37,449.02
2018,12,8,10,45,865.5,70.5,2.3,9.9,461.0,586.86,481.24
2018,12,8,11,0,875.0,72.0,2.4,10.4,480.0,621.18,508.82
2018,12,8,11,15,893.5,69.5,2.4,10.65,494.5,657.32,537.32
2018,12,8,11,30,912.0,67.0,2.4,10.9,509.0,691.48,563.66
2018,12,8,11,45,913.0,67.0,2.4,11.15,512.5,714.27,579.79
2018,12,8,12,0,914.0,67.0,2.4,11.4,516.0,733.93,593.68
2018,12,8,12,15,891.5,72.0,2.35,11.5,507.0,739.3,597.03
2018,12,8,12,30,869.0,77.0,2.3,11.6,498.0,746.35,601.87
2018,12,8,12,45,854.5,78.5,2.25,11.65,484.5,746.3,601.67
2018,12,8,13,0,840.0,80.0,2.2,11.7,471.0,742.82,599.12
2018,12,8,13,15,831.0,78.0,2.15,11.65,452.5,736.01,594.47
2018,12,8,13,30,822.0,76.0,2.1,11.6,434.0,725.99,587.56
2018,12,8,13,45,830.5,70.5,2.1,11.6,414.5,721.67,585.24
2018,12,8,14,0,839.0,65.0,2.1,11.6,395.0,713.94,580.37
2018,12,8,14,15,818.0,63.5,1.9,11.35,364.0,686.56,559.82
2018,12,8,14,30,797.0,62.0,1.7,11.1,333.0,656.77,537.36
2018,12,8,14,45,766.5,59.0,1.45,10.85,296.5,616.49,506.11
2018,12,8,15,0,736.0,56.0,1.2,10.6,260.0,574.81,472.56
2018,12,8,15,15,690.5,52.0,1.2,10.6,220.5,521.38,429.66
2018,12,8,15,30,645.0,48.0,1.2,10.6,181.0,468.09,385.2
2018,12,8,15,45,571.5,42.0,1.1,9.25,140.5,397.31,326.1
2018,12,8,16,0,498.0,36.0,1.0,7.9,100.0,336.72,271.94
2018,12,8,16,15,364.0,28.0,1.05,7.45,65.0,242.54,178.86
2018,12,8,16,30,230.0,20.0,1.1,7.0,30.0,141.5,0.0
2018,12,8,16,45,115.0,10.0,1.15,6.55,15.0,56.81,0.0
2018,12,8,17,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,3.5,0.8,2.5,3.5,3.34,0.0
2018,12,9,7,30,0.0,7.0,0.8,2.7,7.0,6.48,0.0
2018,12,9,7,45,0.0,15.0,0.75,2.85,15.0,13.91,5.84
2018,12,9,8,0,0.0,23.0,0.7,3.0,23.0,21.34,12.83
2018,12,9,8,15,0.0,31.0,0.9,3.35,31.0,28.78,19.7
2018,12,9,8,30,0.0,39.0,1.1,3.7,39.0,36.22,26.48
2018,12,9,8,45,0.0,47.0,1.25,4.0,47.0,43.67,33.18
2018,12,9,9,0,0.0,55.0,1.4,4.3,55.0,51.13,39.78
2018,12,9,9,15,27.0,87.5,1.45,4.65,96.5,91.82,74.8
2018,12,9,9,30,54.0,120.0,1.5,5.0,138.0,135.28,112.0
2018,12,9,9,45,32.5,112.0,1.5,5.3,123.0,121.34,100.2
2018,12,9,10,0,11.0,104.0,1.5,5.6,108.0,102.72,84.14
2018,12,9,10,15,6.0,85.5,1.55,5.8,87.5,82.81,66.84
2018,12,9,10,30,1.0,67.0,1.6,6.0,67.0,62.87,49.41
2018,12,9,10,45,1.0,80.5,1.65,6.25,80.5,75.52,60.28
2018,12,9,11,0,1.0,94.0,1.7,6.5,94.0,88.54,71.35
2018,12,9,11,15,0.5,84.5,1.8,6.5,84.5,79.05,63.09
2018,12,9,11,30,0.0,75.0,1.9,6.5,75.0,69.81,55.1
2018,12,9,11,45,0.0,69.5,2.05,6.55,69.5,64.68,50.65
2018,12,9,12,0,0.0,64.0,2.2,6.6,64.0,59.54,46.2
2018,12,9,12,15,2.0,92.0,2.2,6.55,93.0,87.48,70.37
2018,12,9,12,30,4.0,120.0,2.2,6.5,122.0,117.05,95.76
2018,12,9,12,45,6.0,136.0,2.2,6.45,139.0,135.37,111.45
2018,12,9,13,0,8.0,152.0,2.2,6.4,156.0,154.44,127.77
2018,12,9,13,15,4.0,124.0,2.15,6.35,126.0,122.31,100.43
2018,12,9,13,30,0.0,96.0,2.1,6.3,96.0,90.68,73.34
2018,12,9,13,45,10.5,100.5,2.05,6.2,104.5,103.53,84.99
2018,12,9,14,0,21.0,105.0,2.0,6.1,113.0,122.94,102.21
2018,12,9,14,15,72.5,119.5,1.9,5.95,144.5,178.61,151.64
2018,12,9,14,30,124.0,134.0,1.8,5.8,176.0,246.11,209.97
2018,12,9,14,45,77.0,105.5,1.65,5.65,130.5,177.1,150.27
2018,12,9,15,0,30.0,77.0,1.5,5.5,85.0,100.31,83.18
2018,12,9,15,15,30.0,70.5,1.5,5.5,77.5,93.86,77.5
2018,12,9,15,30,30.0,64.0,1.5,5.5,70.0,87.87,71.85
2018,12,9,15,45,20.0,48.0,1.15,4.95,51.5,63.11,49.66
2018,12,9,16,0,10.0,32.0,0.8,4.4,33.0,38.5,27.55
2018,12,9,16,15,16.5,22.0,0.8,4.2,23.0,30.81,18.77
2018,12,9,16,30,23.0,12.0,0.8,4.0,13.0,25.23,0.0
2018,12,9,16,45,11.5,6.0,0.8,3.75,6.5,10.45,0.0
2018,12,9,17,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
